,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
2021/3/9 5:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.17 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.3 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,15.9 ,15.9 ,3.53 ,21.8 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0013 ,1.60E+01,1.28E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,14.3 ,14.2 ,,
2021/3/9 11:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.19 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.8 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.4 ,16.9 ,17.4 ,14.6 ,14.6 ,14.7 ,,15.9 ,15.9 ,3.53 ,21.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,19.6 ,,,,,0.0013 ,1.60E+01,1.45E-01,3.20E-04,L2,15.55 ,-,0.504 ,0.016 ,14.1 ,14.0 ,,
2021/3/9 17:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.3 ,14.7 ,14.5 ,0.20 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.4 ,16.8 ,17.4 ,14.6 ,14.8 ,14.8 ,,15.9 ,15.8 ,3.53 ,21.8 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.6 ,,,,,0.0013 ,1.63E+01,1.86E-01,3.20E-04,L2,15.55 ,-,0.504 ,0.016 ,14.8 ,14.6 ,,
2021/3/9 23:00,,,,14.3 ,14.1 ,14.1 ,13.8 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.18 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,13.9 ,22.4 ,16.8 ,17.4 ,14.6 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.53 ,21.8 ,0.00 ,0.00 ,-,-,14.04,-,25,-,-,0.463 ,-,19.5 ,,,,,0.0013 ,1.65E+01,9.75E-02,3.20E-04,L2,14.44 ,-,0.463 ,0.014 ,15.7 ,15.5 ,,
2021/3/10 5:00,,,,14.3 ,14.1 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.15 ,17.6 ,14.6 ,14.5 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,14.0 ,22.4 ,16.9 ,17.4 ,14.6 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.53 ,21.9 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.4 ,,,,,0.0013 ,1.64E+01,1.30E-01,3.20E-04,L2,15.45 ,-,0.457 ,0.016 ,16.3 ,16.1 ,,
2021/3/10 11:00,,,,14.3 ,14.2 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.15 ,17.7 ,14.7 ,14.6 ,15.0 ,14.2 ,14.4 ,17.8 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,14.0 ,22.5 ,16.9 ,17.4 ,14.6 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.53 ,21.9 ,0.00 ,0.00 ,-,-,14.42,-,28,-,-,0.455 ,-,19.4 ,,,,,0.0012 ,1.62E+01,1.60E-01,3.20E-04,L2,15.40 ,-,0.455 ,0.016 ,17.2 ,17.0 ,,
2021/3/10 17:00,,,,14.3 ,14.2 ,14.1 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.12 ,17.7 ,14.6 ,14.6 ,15.0 ,14.2 ,14.4 ,17.7 ,14.3 ,14.3 ,14.4 ,14.6 ,14.4 ,14.3 ,14.0 ,22.5 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,15.9 ,15.8 ,3.53 ,21.9 ,0.00 ,0.00 ,-,-,14.42,-,28,-,-,0.455 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.03E-01,3.20E-04,L2,15.41 ,-,0.455 ,0.016 ,18.0 ,17.8 ,,
2021/3/10 23:00,,,,14.3 ,14.2 ,14.2 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.15 ,17.7 ,14.7 ,14.6 ,15.0 ,14.2 ,14.4 ,17.7 ,14.4 ,14.3 ,14.5 ,14.7 ,14.4 ,14.3 ,14.0 ,22.6 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,15.9 ,15.8 ,3.53 ,21.8 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.457 ,-,19.4 ,,,,,0.0013 ,1.62E+01,1.57E-01,3.20E-04,L2,15.47 ,-,0.457 ,0.016 ,17.6 ,17.5 ,,
2021/3/11 5:00,,,,14.3 ,14.2 ,14.2 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.13 ,17.7 ,14.7 ,14.6 ,15.0 ,14.2 ,14.5 ,17.8 ,14.4 ,14.3 ,14.5 ,14.7 ,14.4 ,14.3 ,14.0 ,22.6 ,16.9 ,17.4 ,14.6 ,14.7 ,14.8 ,,15.9 ,15.8 ,3.42 ,21.7 ,0.00 ,0.00 ,-,-,14.45,-,28,-,-,0.457 ,-,19.5 ,,,,,0.0012 ,1.60E+01,1.43E-01,3.20E-04,L2,15.53 ,-,0.457 ,0.016 ,16.9 ,16.7 ,,
2021/3/11 11:00,,,,14.3 ,14.2 ,14.2 ,13.9 ,14.4 ,14.4 ,14.4 ,14.7 ,14.5 ,0.18 ,17.7 ,14.7 ,14.6 ,15.0 ,14.2 ,14.4 ,17.7 ,14.4 ,14.3 ,14.4 ,14.7 ,14.4 ,14.3 ,14.0 ,22.6 ,16.9 ,17.4 ,14.6 ,14.8 ,14.8 ,,15.9 ,15.8 ,3.43 ,21.8 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.6 ,,,,,0.0013 ,1.59E+01,1.99E-01,3.20E-04,L2,15.47 ,-,0.456 ,0.016 ,16.4 ,16.2 ,,
2021/3/11 17:00,,,,14.4 ,14.2 ,14.2 ,13.9 ,14.5 ,14.5 ,14.4 ,14.7 ,14.5 ,0.17 ,17.7 ,14.7 ,14.6 ,15.1 ,14.2 ,14.5 ,17.7 ,14.4 ,14.3 ,14.5 ,14.7 ,14.4 ,14.3 ,14.0 ,22.6 ,16.9 ,17.4 ,14.6 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.53 ,21.7 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.455 ,-,19.5 ,,,,,0.0014 ,1.57E+01,1.82E-01,3.20E-04,L2,15.42 ,-,0.456 ,0.016 ,16.7 ,16.5 ,,
2021/3/11 23:00,,,,14.4 ,14.2 ,14.2 ,13.9 ,14.5 ,14.5 ,14.4 ,14.7 ,14.5 ,0.18 ,17.7 ,14.7 ,14.6 ,15.1 ,14.2 ,14.5 ,17.7 ,14.4 ,14.3 ,14.5 ,14.7 ,14.4 ,14.3 ,14.0 ,22.6 ,16.9 ,17.4 ,14.6 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.42 ,21.7 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.6 ,,,,,0.0012 ,1.60E+01,1.80E-01,3.20E-04,L2,15.46 ,-,0.457 ,0.016 ,17.1 ,16.9 ,,
2021/3/12 5:00,,,,14.4 ,14.2 ,14.2 ,13.9 ,14.5 ,14.5 ,14.4 ,14.7 ,14.6 ,0.15 ,17.7 ,14.7 ,14.6 ,15.1 ,14.2 ,14.5 ,17.8 ,14.4 ,14.3 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,16.9 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.43 ,21.7 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.52E-01,3.20E-04,L2,15.47 ,-,0.457 ,0.016 ,17.1 ,16.9 ,,
2021/3/12 11:00,,,,14.4 ,14.2 ,14.2 ,13.9 ,14.5 ,14.5 ,14.5 ,14.7 ,14.6 ,0.18 ,17.7 ,14.7 ,14.6 ,15.1 ,14.2 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,16.9 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.43 ,21.8 ,0.00 ,0.00 ,-,-,14.42,-,27,-,-,0.455 ,-,19.5 ,,,,,0.0013 ,1.63E+01,1.04E-01,3.20E-04,L2,15.41 ,-,0.456 ,0.016 ,17.2 ,17.0 ,,
2021/3/12 17:00,,,,14.4 ,14.2 ,14.2 ,13.9 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.14 ,17.7 ,14.7 ,14.6 ,15.1 ,14.2 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,16.9 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.43 ,21.9 ,0.00 ,0.00 ,-,-,14.42,-,27,-,-,0.455 ,-,19.4 ,,,,,0.0013 ,1.61E+01,2.34E-01,3.20E-04,L2,15.43 ,-,0.456 ,0.016 ,17.6 ,17.4 ,,
2021/3/12 23:00,,,,14.4 ,14.2 ,14.2 ,13.9 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.18 ,17.7 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,16.9 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.43 ,21.8 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.5 ,,,,,0.0012 ,1.63E+01,1.40E-01,3.20E-04,L2,15.44 ,-,0.456 ,0.016 ,17.9 ,17.8 ,,
2021/3/13 5:00,,,,14.4 ,14.2 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.19 ,17.8 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,16.9 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.42 ,21.9 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.4 ,,,,,0.0013 ,1.59E+01,1.46E-01,3.20E-04,L2,15.44 ,-,0.457 ,0.016 ,18.1 ,17.9 ,,
2021/3/13 11:00,,,,14.4 ,14.2 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.25 ,17.8 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,18.0 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,17.0 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,3.53 ,21.8 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.6 ,,,,,0.0012 ,1.63E+01,1.23E-01,3.20E-04,L2,15.44 ,-,0.457 ,0.016 ,17.5 ,17.4 ,,
2021/3/13 17:00,,,,14.4 ,14.2 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.25 ,17.8 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,17.0 ,17.5 ,14.7 ,14.8 ,14.8 ,,15.9 ,15.8 ,4.05 ,21.8 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.5 ,,,,,0.0012 ,1.61E+01,1.74E-01,3.20E-04,L2,15.40 ,-,0.457 ,0.016 ,17.3 ,17.2 ,,
2021/3/13 23:00,,,,14.4 ,14.2 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.19 ,17.8 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,17.0 ,17.6 ,14.7 ,14.8 ,14.8 ,,15.9 ,15.8 ,4.77 ,21.8 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.3 ,,,,,0.0012 ,1.64E+01,1.23E-01,3.20E-04,L2,15.38 ,-,0.457 ,0.016 ,17.1 ,16.9 ,,
2021/3/14 5:00,,,,14.4 ,14.2 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.14 ,17.8 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.0 ,22.6 ,17.0 ,17.5 ,14.7 ,14.8 ,14.8 ,,15.9 ,15.8 ,4.77 ,21.9 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.2 ,,,,,0.0013 ,1.61E+01,1.57E-01,3.20E-04,L2,15.39 ,-,0.457 ,0.016 ,17.3 ,17.1 ,,
2021/3/14 11:00,,,,14.4 ,14.2 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.14 ,17.8 ,14.7 ,14.6 ,15.1 ,14.3 ,14.5 ,17.9 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.1 ,22.5 ,17.0 ,17.5 ,14.7 ,14.7 ,14.8 ,,15.9 ,15.8 ,4.77 ,22.0 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.2 ,,,,,0.0012 ,1.60E+01,1.40E-01,3.20E-04,L2,15.38 ,-,0.456 ,0.016 ,18.0 ,17.8 ,,
2021/3/14 17:00,,,,14.4 ,14.3 ,14.2 ,14.0 ,14.5 ,14.5 ,14.5 ,14.8 ,14.6 ,0.14 ,17.8 ,14.7 ,14.7 ,15.1 ,14.3 ,14.5 ,18.0 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.1 ,22.5 ,17.0 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,4.77 ,22.0 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.2 ,,,,,0.0012 ,1.63E+01,1.63E-01,3.20E-04,L2,15.39 ,-,0.456 ,0.016 ,18.4 ,18.3 ,,
2021/3/14 23:00,,,,14.4 ,14.3 ,14.2 ,14.0 ,14.6 ,14.5 ,14.5 ,14.8 ,14.6 ,0.18 ,17.8 ,14.7 ,14.6 ,15.2 ,14.3 ,14.5 ,18.0 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.1 ,22.5 ,17.1 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.8 ,15.8 ,4.77 ,22.0 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.3 ,,,,,0.0013 ,1.66E+01,1.54E-01,3.20E-04,L2,15.41 ,-,0.457 ,0.016 ,18.5 ,18.3 ,,
2021/3/15 5:00,,,,14.5 ,14.3 ,14.3 ,14.0 ,14.6 ,14.5 ,14.5 ,14.8 ,14.7 ,0.15 ,17.8 ,14.8 ,14.7 ,15.2 ,14.3 ,14.5 ,18.0 ,14.4 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.1 ,22.5 ,17.1 ,17.5 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.8 ,4.77 ,22.1 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.456 ,-,19.3 ,,,,,0.0013 ,1.61E+01,1.49E-01,3.20E-04,L2,15.42 ,-,0.457 ,0.016 ,18.4 ,18.3 ,,
2021/3/15 11:00,,,,14.5 ,14.3 ,14.3 ,14.0 ,14.6 ,14.5 ,14.5 ,14.8 ,14.7 ,0.20 ,17.8 ,14.8 ,14.7 ,15.2 ,14.3 ,14.6 ,18.1 ,14.5 ,14.4 ,14.5 ,14.7 ,14.5 ,14.4 ,14.1 ,22.5 ,17.1 ,17.6 ,14.7 ,14.8 ,14.9 ,,15.9 ,15.7 ,4.77 ,22.1 ,0.00 ,0.00 ,-,-,14.42,-,28,-,-,0.455 ,-,19.4 ,,,,,0.0013 ,1.62E+01,2.20E-01,3.20E-04,L2,15.37 ,-,0.456 ,0.016 ,18.5 ,18.4 ,,
2021/3/15 17:00,,,,14.5 ,14.3 ,14.3 ,14.0 ,14.6 ,14.6 ,14.5 ,14.8 ,14.7 ,0.15 ,17.8 ,14.8 ,14.7 ,15.2 ,14.3 ,14.6 ,18.1 ,14.5 ,14.4 ,14.6 ,14.8 ,14.5 ,14.5 ,14.1 ,22.5 ,17.1 ,17.6 ,14.7 ,14.8 ,14.9 ,,15.8 ,15.7 ,4.77 ,22.3 ,0.00 ,0.00 ,-,-,14.41,-,28,-,-,0.454 ,-,19.3 ,,,,,0.0013 ,1.61E+01,1.40E-01,3.20E-04,L2,15.35 ,-,0.455 ,0.016 ,19.8 ,19.6 ,,
2021/3/15 23:00,,,,14.5 ,14.3 ,14.3 ,14.0 ,14.6 ,14.6 ,14.6 ,14.8 ,14.7 ,0.18 ,17.8 ,14.8 ,14.7 ,15.2 ,14.3 ,14.6 ,18.1 ,14.5 ,14.5 ,14.6 ,14.8 ,14.6 ,14.5 ,14.1 ,22.5 ,17.1 ,17.6 ,14.8 ,14.9 ,14.9 ,,15.8 ,15.7 ,4.77 ,22.2 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.37E-01,3.20E-04,L2,15.41 ,-,0.457 ,0.016 ,20.0 ,19.9 ,,
2021/3/16 5:00,,,,14.5 ,14.3 ,14.3 ,14.1 ,14.6 ,14.6 ,14.6 ,14.9 ,14.7 ,0.20 ,17.8 ,14.8 ,14.7 ,15.2 ,14.4 ,14.6 ,18.1 ,14.5 ,14.5 ,14.6 ,14.8 ,14.6 ,14.5 ,14.2 ,22.5 ,17.2 ,17.6 ,14.8 ,14.9 ,15.0 ,,15.8 ,15.8 ,4.67 ,22.2 ,0.00 ,0.00 ,-,-,14.44,-,28,-,-,0.457 ,-,19.4 ,,,,,0.0012 ,1.64E+01,1.80E-01,3.20E-04,L2,15.44 ,-,0.457 ,0.016 ,19.6 ,19.5 ,,
2021/3/16 11:00,,,,14.5 ,14.3 ,14.3 ,14.0 ,14.6 ,14.6 ,14.6 ,14.9 ,14.7 ,0.23 ,17.8 ,14.8 ,14.7 ,15.2 ,14.4 ,14.6 ,18.2 ,14.5 ,14.5 ,14.6 ,14.8 ,14.6 ,14.5 ,14.2 ,22.4 ,17.2 ,17.6 ,14.8 ,14.9 ,15.0 ,,15.9 ,15.7 ,4.67 ,22.3 ,0.00 ,0.00 ,-,-,14.43,-,28,-,-,0.456 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.48E-01,3.20E-04,L2,15.40 ,-,0.457 ,0.016 ,19.3 ,19.2 ,,
2021/3/16 17:00,,,,14.5 ,14.4 ,14.3 ,14.1 ,14.6 ,14.6 ,14.6 ,14.9 ,14.7 ,0.18 ,17.9 ,14.8 ,14.7 ,15.3 ,14.4 ,14.6 ,18.2 ,14.5 ,14.5 ,14.6 ,14.8 ,14.6 ,14.5 ,14.2 ,22.4 ,17.2 ,17.6 ,14.8 ,15.0 ,15.0 ,,15.8 ,15.7 ,4.77 ,22.4 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.2 ,,,,,0.0013 ,1.59E+01,1.80E-01,3.20E-04,L2,15.55 ,-,0.505 ,0.016 ,19.7 ,19.5 ,,
2021/3/16 23:00,,,,14.5 ,14.4 ,14.3 ,14.1 ,14.6 ,14.6 ,14.6 ,14.9 ,14.7 ,0.17 ,17.9 ,14.9 ,14.8 ,15.3 ,14.4 ,14.6 ,18.2 ,14.5 ,14.5 ,14.6 ,14.8 ,14.6 ,14.5 ,14.2 ,22.4 ,17.2 ,17.7 ,14.8 ,14.9 ,15.0 ,,15.8 ,15.7 ,4.77 ,22.4 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.3 ,,,,,0.0013 ,1.63E+01,9.63E-02,3.30E-04,L2,15.56 ,-,0.505 ,0.016 ,20.3 ,20.1 ,,
2021/3/17 5:00,,,,14.6 ,14.4 ,14.4 ,14.1 ,14.7 ,14.6 ,14.6 ,14.9 ,14.8 ,0.16 ,17.9 ,14.9 ,14.8 ,15.3 ,14.4 ,14.6 ,18.2 ,14.6 ,14.5 ,14.6 ,14.9 ,14.6 ,14.5 ,14.2 ,22.4 ,17.3 ,17.7 ,14.8 ,14.9 ,15.0 ,,15.8 ,15.7 ,4.77 ,22.4 ,0.00 ,0.00 ,-,-,15.05,-,28,-,-,0.504 ,-,19.3 ,,,,,0.0013 ,1.59E+01,1.69E-01,3.20E-04,L2,15.57 ,-,0.505 ,0.016 ,20.2 ,20.1 ,,
2021/3/17 11:00,,,,14.6 ,14.4 ,14.4 ,14.1 ,14.7 ,14.7 ,14.6 ,14.9 ,14.8 ,0.16 ,17.9 ,14.9 ,14.8 ,15.3 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,14.9 ,14.7 ,14.6 ,14.2 ,22.4 ,17.3 ,17.7 ,14.9 ,15.0 ,15.0 ,,15.8 ,15.7 ,4.67 ,22.5 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.29E-01,3.20E-04,L2,15.56 ,-,0.505 ,0.016 ,19.8 ,19.7 ,,
2021/3/17 17:00,,,,14.6 ,14.4 ,14.4 ,14.1 ,14.7 ,14.7 ,14.7 ,14.9 ,14.8 ,0.13 ,17.9 ,14.9 ,14.8 ,15.4 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,14.9 ,14.7 ,14.6 ,14.3 ,22.4 ,17.3 ,17.7 ,14.9 ,15.0 ,15.1 ,,15.8 ,15.7 ,4.67 ,22.5 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.2 ,,,,,0.0013 ,1.62E+01,1.89E-01,3.20E-04,L2,15.55 ,-,0.505 ,0.016 ,19.9 ,19.8 ,,
2021/3/17 23:00,,,,14.6 ,14.5 ,14.4 ,14.2 ,14.7 ,14.7 ,14.7 ,15.0 ,14.8 ,0.17 ,17.9 ,14.9 ,14.8 ,15.4 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,14.9 ,14.7 ,14.6 ,14.3 ,22.3 ,17.3 ,17.7 ,14.8 ,15.0 ,15.1 ,,15.8 ,15.7 ,4.67 ,22.5 ,0.00 ,0.00 ,-,-,15.05,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.63E+01,1.03E-01,3.20E-04,L2,15.61 ,-,0.505 ,0.016 ,19.5 ,19.3 ,,
2021/3/18 5:00,,,,14.6 ,14.5 ,14.4 ,14.2 ,14.7 ,14.7 ,14.7 ,15.0 ,14.8 ,0.17 ,17.9 ,14.9 ,14.8 ,15.4 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,14.9 ,14.7 ,14.6 ,14.3 ,22.3 ,17.3 ,17.7 ,14.9 ,15.0 ,15.1 ,,15.8 ,15.7 ,4.56 ,22.5 ,0.00 ,0.00 ,-,-,15.05,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.57E+01,1.65E-01,3.20E-04,L2,15.64 ,-,0.505 ,0.016 ,18.7 ,18.6 ,,
2021/3/18 11:00,,,,14.6 ,14.5 ,14.4 ,14.2 ,14.7 ,14.7 ,14.7 ,15.0 ,14.8 ,0.20 ,17.9 ,14.9 ,14.8 ,15.4 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,14.9 ,14.7 ,14.6 ,14.3 ,22.3 ,17.3 ,17.7 ,14.8 ,15.0 ,15.1 ,,15.8 ,15.7 ,4.67 ,22.6 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.503 ,-,19.5 ,,,,,0.0014 ,1.60E+01,1.57E-01,3.20E-04,L2,15.59 ,-,0.504 ,0.016 ,18.3 ,18.2 ,,
2021/3/18 17:00,,,,14.6 ,14.5 ,14.4 ,14.2 ,14.7 ,14.7 ,14.7 ,15.0 ,14.8 ,0.15 ,17.9 ,14.9 ,14.9 ,15.4 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,14.9 ,14.7 ,14.6 ,14.3 ,22.3 ,17.4 ,17.8 ,14.9 ,15.0 ,15.1 ,,15.8 ,15.7 ,4.67 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.60E+01,1.08E-01,3.20E-04,L2,15.61 ,-,0.505 ,0.016 ,19.2 ,19.0 ,,
2021/3/18 23:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.7 ,14.7 ,15.0 ,14.9 ,0.18 ,17.9 ,15.0 ,14.9 ,15.4 ,14.5 ,14.7 ,18.3 ,14.6 ,14.6 ,14.7 ,15.0 ,14.7 ,14.6 ,14.3 ,22.3 ,17.4 ,17.8 ,14.9 ,15.0 ,15.1 ,,15.8 ,15.7 ,4.67 ,22.4 ,0.00 ,0.00 ,-,-,15.05,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.58E+01,1.57E-01,3.20E-04,L2,15.60 ,-,0.505 ,0.016 ,19.2 ,19.1 ,,
2021/3/19 5:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.7 ,14.7 ,15.0 ,14.9 ,0.16 ,17.9 ,15.0 ,14.9 ,15.4 ,14.5 ,14.7 ,18.4 ,14.7 ,14.6 ,14.8 ,15.0 ,14.7 ,14.7 ,14.3 ,22.3 ,17.4 ,17.8 ,14.9 ,15.1 ,15.1 ,,15.8 ,15.7 ,4.57 ,22.5 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0014 ,1.63E+01,9.39E-02,3.20E-04,L2,15.59 ,-,0.505 ,0.016 ,19.0 ,18.8 ,,
2021/3/19 11:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.7 ,14.7 ,15.0 ,14.9 ,0.18 ,17.9 ,15.0 ,14.9 ,15.4 ,14.5 ,14.7 ,18.4 ,14.7 ,14.7 ,14.8 ,15.0 ,14.7 ,14.7 ,14.3 ,22.3 ,17.4 ,17.8 ,14.9 ,15.1 ,15.1 ,,15.8 ,15.7 ,4.57 ,22.6 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.68E-01,3.20E-04,L2,15.59 ,-,0.505 ,0.016 ,18.7 ,18.5 ,,
2021/3/19 17:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.8 ,14.7 ,15.0 ,14.9 ,0.19 ,17.9 ,15.0 ,14.9 ,15.4 ,14.6 ,14.8 ,18.4 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.3 ,17.4 ,17.8 ,14.9 ,15.1 ,15.1 ,,15.8 ,15.7 ,4.57 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.5 ,,,,,0.0013 ,1.61E+01,1.68E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,18.6 ,18.5 ,,
2021/3/19 23:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.8 ,14.7 ,15.0 ,14.9 ,0.16 ,17.9 ,15.0 ,14.9 ,15.5 ,14.6 ,14.8 ,18.4 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.2 ,17.4 ,17.8 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.56 ,22.6 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.5 ,,,,,0.0011 ,1.60E+01,1.91E-01,3.30E-04,L2,15.60 ,-,0.505 ,0.016 ,18.4 ,18.3 ,,
2021/3/20 5:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.8 ,14.7 ,15.1 ,14.9 ,0.16 ,18.0 ,15.0 ,14.9 ,15.5 ,14.6 ,14.8 ,18.4 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.2 ,17.4 ,17.8 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.56 ,22.5 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.4 ,,,,,0.0012 ,1.60E+01,1.11E-01,3.20E-04,L2,15.62 ,-,0.505 ,0.016 ,18.1 ,18.0 ,,
2021/3/20 11:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.8 ,14.8 ,15.1 ,14.9 ,0.16 ,18.0 ,15.0 ,14.9 ,15.5 ,14.6 ,14.8 ,18.4 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.2 ,17.4 ,17.8 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.56 ,22.6 ,0.00 ,0.00 ,-,-,14.48,-,27,-,-,0.460 ,-,19.5 ,,,,,0.0013 ,1.61E+01,1.79E-01,3.20E-04,L2,14.35 ,-,0.461 ,0.014 ,18.0 ,17.9 ,,
2021/3/20 17:00,,,,14.7 ,14.5 ,14.5 ,14.2 ,14.8 ,14.8 ,14.8 ,15.1 ,14.9 ,0.20 ,18.0 ,15.0 ,14.9 ,15.5 ,14.6 ,14.8 ,18.4 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.2 ,17.5 ,17.8 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.57 ,22.6 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.504 ,-,19.5 ,,,,,0.0013 ,1.61E+01,1.59E-01,3.20E-04,L2,15.62 ,-,0.505 ,0.016 ,18.1 ,17.9 ,,
2021/3/20 23:00,,,,14.7 ,14.5 ,14.5 ,14.3 ,14.8 ,14.8 ,14.8 ,15.1 ,14.9 ,0.21 ,17.9 ,15.0 ,14.9 ,15.5 ,14.6 ,14.8 ,18.2 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.3 ,17.5 ,17.8 ,14.9 ,15.2 ,15.2 ,,15.8 ,15.7 ,4.57 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.5 ,,,,,0.0013 ,1.61E+01,1.32E-01,3.20E-04,L2,15.62 ,-,0.505 ,0.016 ,18.1 ,18.0 ,,
2021/3/21 5:00,,,,14.7 ,14.6 ,14.5 ,14.3 ,14.8 ,14.8 ,14.8 ,15.1 ,14.9 ,0.23 ,17.9 ,15.1 ,15.0 ,15.5 ,14.7 ,14.8 ,18.2 ,14.7 ,14.7 ,14.8 ,15.0 ,14.8 ,14.7 ,14.4 ,22.3 ,17.5 ,17.8 ,14.9 ,15.2 ,15.2 ,,15.8 ,15.7 ,4.57 ,22.6 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.504 ,-,19.5 ,,,,,0.0013 ,1.60E+01,1.69E-01,3.20E-04,L2,15.59 ,-,0.505 ,0.016 ,18.1 ,18.0 ,,
2021/3/21 11:00,,,,14.7 ,14.6 ,14.5 ,14.3 ,14.8 ,14.8 ,14.8 ,15.1 ,14.9 ,0.28 ,17.9 ,15.1 ,15.0 ,15.5 ,14.7 ,14.8 ,18.2 ,14.8 ,14.7 ,14.8 ,15.1 ,14.8 ,14.7 ,14.4 ,22.3 ,17.5 ,17.8 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.67 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0014 ,1.64E+01,1.60E-01,3.20E-04,L2,15.57 ,-,0.505 ,0.016 ,18.6 ,18.5 ,,
2021/3/21 17:00,,,,14.8 ,14.6 ,14.6 ,14.3 ,14.9 ,14.8 ,14.8 ,15.1 ,15.0 ,0.24 ,17.9 ,15.1 ,15.0 ,15.5 ,14.7 ,14.8 ,18.3 ,14.8 ,14.7 ,14.8 ,15.1 ,14.8 ,14.7 ,14.4 ,22.3 ,17.5 ,17.8 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.77 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.85E-01,3.20E-04,L2,15.56 ,-,0.505 ,0.016 ,19.6 ,19.4 ,,
2021/3/21 23:00,,,,14.8 ,14.6 ,14.6 ,14.3 ,14.9 ,14.9 ,14.8 ,15.1 ,15.0 ,0.17 ,17.9 ,15.1 ,15.0 ,15.6 ,14.7 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.1 ,14.9 ,14.8 ,14.5 ,22.3 ,17.5 ,17.9 ,14.9 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.87 ,22.7 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.1 ,,,,,0.0013 ,1.63E+01,1.53E-01,3.20E-04,L2,15.53 ,-,0.504 ,0.016 ,20.2 ,20.1 ,,
2021/3/22 5:00,,,,14.8 ,14.6 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.11 ,18.0 ,15.1 ,15.0 ,15.6 ,14.7 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.1 ,14.9 ,14.8 ,14.5 ,22.3 ,17.6 ,17.9 ,15.0 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.87 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,19.1 ,,,,,0.0012 ,1.60E+01,1.33E-01,3.20E-04,L2,15.55 ,-,0.505 ,0.016 ,20.1 ,19.9 ,,
2021/3/22 11:00,,,,14.8 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.18 ,18.0 ,15.1 ,15.1 ,15.6 ,14.7 ,14.9 ,18.4 ,14.8 ,14.8 ,14.9 ,15.1 ,14.9 ,14.8 ,14.5 ,22.3 ,17.6 ,17.9 ,15.0 ,15.1 ,15.2 ,,15.8 ,15.7 ,4.77 ,22.9 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,19.2 ,,,,,0.0012 ,1.63E+01,9.25E-02,3.20E-04,L2,15.57 ,-,0.504 ,0.016 ,20.0 ,19.8 ,,
2021/3/22 17:00,,,,14.8 ,14.6 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.13 ,18.0 ,15.1 ,15.1 ,15.6 ,14.7 ,14.9 ,18.4 ,14.8 ,14.8 ,14.9 ,15.1 ,14.9 ,14.8 ,14.5 ,22.3 ,17.6 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.77 ,23.0 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.1 ,,,,,0.0013 ,1.60E+01,9.74E-02,3.20E-04,L2,15.55 ,-,0.504 ,0.016 ,20.2 ,20.0 ,,
2021/3/22 23:00,,,,14.8 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.18 ,18.0 ,15.2 ,15.1 ,15.6 ,14.8 ,14.9 ,18.4 ,14.8 ,14.8 ,14.9 ,15.1 ,14.9 ,14.8 ,14.5 ,22.3 ,17.6 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.76 ,22.9 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.61E+01,1.26E-01,3.20E-04,L1,15.57 ,-,0.504 ,0.016 ,19.9 ,19.7 ,,
2021/3/23 5:00,,,,14.8 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.17 ,18.0 ,15.2 ,15.1 ,15.6 ,14.8 ,14.9 ,18.4 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,14.5 ,22.4 ,17.6 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.67 ,22.7 ,0.00 ,0.00 ,-,-,15.04,-,28,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.63E+01,1.52E-01,3.20E-04,L2,15.59 ,-,0.504 ,0.016 ,19.1 ,18.9 ,,
2021/3/23 11:00,,,,14.8 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.17 ,18.0 ,15.2 ,15.1 ,15.6 ,14.7 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,14.5 ,22.4 ,17.5 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.67 ,23.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.61E+01,1.20E-01,3.20E-04,L2,15.59 ,-,0.504 ,0.016 ,18.6 ,18.4 ,,
2021/3/23 17:00,,,,14.9 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.18 ,18.0 ,15.2 ,15.1 ,15.6 ,14.7 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,14.5 ,22.4 ,17.5 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.77 ,23.0 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.62E+01,1.46E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,19.2 ,19.0 ,,
2021/3/23 23:00,,,,14.8 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.21 ,18.0 ,15.2 ,15.1 ,15.6 ,14.8 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,14.5 ,22.5 ,17.5 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.67 ,22.8 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.59E+01,1.15E-01,3.20E-04,L2,15.63 ,-,0.504 ,0.016 ,19.1 ,19.0 ,,
2021/3/24 5:00,,,,14.8 ,14.7 ,14.6 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.16 ,18.0 ,15.1 ,15.1 ,15.6 ,14.7 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.1 ,14.9 ,14.8 ,14.5 ,22.5 ,17.4 ,17.9 ,15.0 ,15.2 ,15.2 ,,15.8 ,15.7 ,4.66 ,22.9 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.60E+01,1.54E-01,3.20E-04,L2,15.63 ,-,0.504 ,0.016 ,19.0 ,18.8 ,,
2021/3/24 11:00,,,,14.8 ,14.7 ,14.7 ,14.4 ,14.9 ,14.9 ,14.9 ,15.2 ,15.0 ,0.21 ,18.0 ,15.1 ,15.1 ,15.6 ,14.7 ,14.9 ,18.3 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,14.5 ,22.5 ,17.4 ,17.9 ,15.0 ,15.2 ,15.3 ,,15.8 ,15.7 ,4.67 ,23.1 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.60E+01,1.43E-01,3.20E-04,L2,15.57 ,-,0.504 ,0.016 ,19.6 ,19.3 ,,
2021/3/24 17:00,,,,14.9 ,14.7 ,14.7 ,14.4 ,15.0 ,14.9 ,14.9 ,15.2 ,15.0 ,0.18 ,18.0 ,15.2 ,15.1 ,15.6 ,14.7 ,14.9 ,18.4 ,14.8 ,14.8 ,14.9 ,15.2 ,14.9 ,14.8 ,14.5 ,22.6 ,17.4 ,17.9 ,15.0 ,15.3 ,15.4 ,,15.8 ,15.7 ,4.77 ,23.2 ,0.00 ,0.00 ,-,-,15.03,-,28,-,-,0.503 ,-,19.4 ,,,,,0.0013 ,1.62E+01,1.40E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,20.2 ,20.0 ,,
2021/3/24 23:00,,,,14.9 ,14.7 ,14.7 ,14.4 ,15.0 ,15.0 ,14.9 ,15.3 ,15.1 ,0.20 ,18.1 ,15.2 ,15.1 ,15.6 ,14.8 ,15.0 ,18.4 ,14.9 ,14.9 ,15.0 ,15.2 ,14.9 ,14.9 ,14.5 ,22.6 ,17.4 ,17.9 ,15.1 ,15.3 ,15.4 ,,15.8 ,15.7 ,4.77 ,23.0 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.4 ,,,,,0.0014 ,1.63E+01,9.94E-02,3.30E-04,L2,15.61 ,-,0.504 ,0.016 ,20.9 ,20.7 ,,
2021/3/25 5:00,,,,14.9 ,14.7 ,14.7 ,14.5 ,15.0 ,15.0 ,15.0 ,15.3 ,15.1 ,0.19 ,18.2 ,15.2 ,15.1 ,15.7 ,14.8 ,15.0 ,18.4 ,14.9 ,14.9 ,15.0 ,15.2 ,15.0 ,14.9 ,14.6 ,22.6 ,17.6 ,18.0 ,15.1 ,15.3 ,15.4 ,,15.8 ,15.7 ,4.67 ,23.1 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.60E+01,9.08E-02,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,20.9 ,20.8 ,,
2021/3/25 11:00,,,,14.9 ,14.7 ,14.7 ,14.5 ,15.0 ,15.0 ,15.0 ,15.3 ,15.1 ,0.25 ,18.2 ,15.2 ,15.1 ,15.7 ,14.8 ,15.0 ,18.4 ,14.9 ,14.9 ,15.0 ,15.2 ,15.0 ,14.9 ,14.6 ,22.7 ,17.6 ,18.1 ,15.1 ,15.4 ,15.4 ,,15.8 ,15.7 ,4.67 ,23.3 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.5 ,,,,,0.0013 ,1.64E+01,1.23E-01,3.20E-04,L2,15.55 ,-,0.504 ,0.016 ,20.8 ,20.6 ,,
2021/3/25 17:00,,,,14.9 ,14.8 ,14.7 ,14.5 ,15.0 ,15.0 ,15.0 ,15.3 ,15.1 ,0.20 ,18.2 ,15.2 ,15.1 ,15.7 ,14.8 ,15.0 ,18.4 ,14.9 ,14.9 ,15.0 ,15.2 ,15.0 ,14.9 ,14.6 ,22.7 ,17.7 ,18.1 ,15.1 ,15.4 ,15.4 ,,15.8 ,15.7 ,4.78 ,23.4 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0012 ,1.59E+01,1.61E-01,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,21.3 ,21.2 ,,
2021/3/25 23:00,,,,15.0 ,14.8 ,14.7 ,14.5 ,15.1 ,15.0 ,15.0 ,15.3 ,15.1 ,0.21 ,18.3 ,15.2 ,15.2 ,15.7 ,14.8 ,15.0 ,18.5 ,14.9 ,14.9 ,15.0 ,15.2 ,15.0 ,14.9 ,14.6 ,22.7 ,17.7 ,18.1 ,15.1 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.77 ,23.3 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.63E+01,1.47E-01,3.20E-04,L2,15.53 ,-,0.504 ,0.016 ,21.8 ,21.7 ,,
2021/3/26 5:00,,,,15.0 ,14.8 ,14.8 ,14.5 ,15.1 ,15.0 ,15.0 ,15.6 ,15.2 ,0.18 ,18.3 ,15.3 ,15.2 ,15.7 ,14.9 ,15.0 ,18.5 ,14.9 ,14.9 ,15.1 ,15.3 ,15.0 ,14.9 ,14.6 ,22.8 ,17.7 ,18.2 ,15.1 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.68 ,23.3 ,0.00 ,0.00 ,-,-,15.04,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0012 ,1.61E+01,1.18E-01,3.30E-04,L2,15.57 ,-,0.504 ,0.016 ,21.9 ,21.8 ,,
2021/3/26 11:00,,,,15.0 ,14.8 ,14.8 ,14.5 ,15.1 ,15.1 ,15.0 ,15.5 ,15.2 ,0.19 ,18.3 ,15.3 ,15.2 ,15.7 ,14.9 ,15.1 ,18.5 ,15.0 ,15.0 ,15.1 ,15.3 ,15.0 ,15.0 ,14.6 ,22.8 ,17.7 ,18.2 ,15.1 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.68 ,23.7 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0012 ,1.64E+01,2.16E-01,3.20E-04,L2,15.52 ,-,0.504 ,0.016 ,21.9 ,21.8 ,,
2021/3/26 17:00,,,,15.0 ,14.8 ,14.8 ,14.6 ,15.1 ,15.1 ,15.1 ,15.5 ,15.2 ,0.15 ,18.4 ,15.3 ,15.2 ,15.8 ,14.9 ,15.1 ,18.5 ,15.0 ,15.0 ,15.1 ,15.3 ,15.1 ,15.0 ,14.6 ,22.9 ,17.7 ,18.2 ,15.2 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.68 ,23.6 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.2 ,,,,,0.0013 ,1.60E+01,9.88E-02,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,22.3 ,22.1 ,,
2021/3/26 23:00,,,,15.0 ,14.9 ,14.8 ,14.6 ,15.1 ,15.1 ,15.1 ,15.5 ,15.2 ,0.16 ,18.4 ,15.3 ,15.2 ,15.8 ,14.9 ,15.1 ,18.6 ,15.0 ,15.0 ,15.1 ,15.3 ,15.1 ,15.0 ,14.7 ,22.9 ,17.7 ,18.2 ,15.2 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.68 ,23.6 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.60E+01,1.84E-01,3.20E-04,L2,15.56 ,-,0.504 ,0.016 ,21.9 ,21.8 ,,
2021/3/27 5:00,,,,15.0 ,14.9 ,14.8 ,14.6 ,15.1 ,15.1 ,15.1 ,15.5 ,15.2 ,0.15 ,18.4 ,15.3 ,15.2 ,15.8 ,14.9 ,15.1 ,18.6 ,15.0 ,15.0 ,15.1 ,15.3 ,15.1 ,15.0 ,14.7 ,22.9 ,17.7 ,18.2 ,15.2 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.58 ,23.5 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0011 ,1.58E+01,1.35E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,21.3 ,21.2 ,,
2021/3/27 11:00,,,,15.1 ,14.9 ,14.9 ,14.6 ,15.2 ,15.1 ,15.1 ,15.5 ,15.3 ,0.16 ,18.4 ,15.3 ,15.3 ,15.8 ,14.9 ,15.1 ,18.6 ,15.0 ,15.0 ,15.1 ,15.4 ,15.1 ,15.0 ,14.7 ,22.9 ,17.8 ,18.3 ,15.2 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.68 ,23.8 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0012 ,1.58E+01,1.21E-01,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,20.9 ,20.8 ,,
2021/3/27 17:00,,,,15.1 ,14.9 ,14.9 ,14.6 ,15.2 ,15.2 ,15.1 ,15.5 ,15.3 ,0.19 ,18.4 ,15.3 ,15.3 ,15.8 ,15.0 ,15.1 ,18.6 ,15.0 ,15.0 ,15.2 ,15.4 ,15.1 ,15.0 ,14.7 ,22.9 ,17.8 ,18.3 ,15.2 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.58 ,23.7 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.61E+01,9.31E-02,3.30E-04,L2,15.55 ,-,0.504 ,0.016 ,20.9 ,20.8 ,,
2021/3/27 23:00,,,,15.1 ,14.9 ,14.9 ,14.6 ,15.2 ,15.2 ,15.2 ,15.5 ,15.3 ,0.22 ,18.4 ,15.4 ,15.3 ,15.9 ,15.0 ,15.2 ,18.6 ,15.1 ,15.1 ,15.2 ,15.4 ,15.2 ,15.1 ,14.7 ,22.9 ,17.8 ,18.3 ,15.3 ,15.4 ,15.5 ,,15.8 ,15.7 ,4.58 ,23.7 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.4 ,,,,,0.0012 ,1.58E+01,1.10E-01,3.20E-04,L2,15.58 ,-,0.504 ,0.016 ,20.8 ,20.6 ,,
2021/3/28 5:00,,,,15.1 ,15.0 ,14.9 ,14.7 ,15.2 ,15.2 ,15.2 ,15.6 ,15.3 ,0.19 ,18.5 ,15.4 ,15.3 ,15.9 ,15.0 ,15.2 ,18.7 ,15.1 ,15.1 ,15.2 ,15.4 ,15.2 ,15.1 ,14.8 ,22.9 ,17.8 ,18.3 ,15.3 ,15.5 ,15.6 ,,15.8 ,15.7 ,4.69 ,23.8 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0013 ,1.59E+01,1.55E-01,3.20E-04,L2,15.56 ,-,0.505 ,0.016 ,20.7 ,20.5 ,,
2021/3/28 11:00,,,,15.2 ,15.0 ,14.9 ,14.7 ,15.3 ,15.2 ,15.2 ,15.6 ,15.3 ,0.21 ,18.5 ,15.4 ,15.4 ,15.9 ,15.0 ,15.2 ,18.7 ,15.1 ,15.1 ,15.2 ,15.4 ,15.2 ,15.1 ,14.8 ,22.9 ,17.9 ,18.3 ,15.3 ,15.5 ,15.6 ,,15.8 ,15.7 ,4.58 ,24.0 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.3 ,,,,,0.0012 ,1.59E+01,1.24E-01,3.20E-04,L2,15.55 ,-,0.504 ,0.016 ,21.3 ,21.1 ,,
2021/3/28 17:00,,,,15.2 ,15.0 ,15.0 ,14.7 ,15.3 ,15.3 ,15.2 ,15.6 ,15.4 ,0.19 ,18.5 ,15.5 ,15.4 ,15.9 ,15.0 ,15.2 ,18.7 ,15.1 ,15.1 ,15.3 ,15.5 ,15.2 ,15.1 ,14.8 ,22.9 ,17.9 ,18.4 ,15.3 ,15.7 ,15.7 ,,15.8 ,15.7 ,4.69 ,24.1 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.2 ,,,,,0.0012 ,1.61E+01,1.36E-01,3.20E-04,L2,15.52 ,-,0.504 ,0.016 ,21.7 ,21.6 ,,
2021/3/28 23:00,,,,15.2 ,15.0 ,15.0 ,14.8 ,15.3 ,15.3 ,15.3 ,15.6 ,15.4 ,0.22 ,18.6 ,15.5 ,15.4 ,16.0 ,15.1 ,15.3 ,18.8 ,15.2 ,15.2 ,15.3 ,15.5 ,15.3 ,15.2 ,14.9 ,23.0 ,17.9 ,18.4 ,15.4 ,15.7 ,15.7 ,,15.8 ,15.7 ,4.68 ,24.0 ,0.00 ,0.00 ,-,-,15.03,-,29,,-,0.503 ,-,19.3 ,,,,,0.0012 ,1.61E+01,1.39E-01,3.30E-04,L2,15.57 ,-,0.505 ,0.016 ,22.1 ,22.0 ,,
2021/3/29 5:00,,,,15.3 ,15.1 ,15.0 ,14.8 ,15.3 ,15.3 ,15.3 ,15.6 ,15.4 ,0.21 ,18.6 ,15.5 ,15.4 ,16.0 ,15.1 ,15.3 ,18.8 ,15.2 ,15.2 ,15.3 ,15.5 ,15.3 ,15.2 ,14.9 ,23.0 ,18.0 ,18.4 ,15.4 ,15.7 ,15.8 ,,15.8 ,15.7 ,5.00 ,24.1 ,0.00 ,0.00 ,-,-,15.03,-,29,-,-,0.503 ,-,19.1 ,,,,,0.0012 ,1.60E+01,1.43E-01,3.20E-04,L2,15.54 ,-,0.504 ,0.016 ,22.3 ,22.1 ,,
2021/3/29 11:00,,,,15.3 ,15.1 ,15.1 ,14.8 ,15.4 ,15.4 ,15.3 ,15.7 ,15.5 ,0.17 ,18.6 ,15.6 ,15.5 ,16.1 ,15.1 ,15.3 ,18.9 ,15.2 ,15.2 ,15.4 ,15.6 ,15.3 ,15.2 ,14.9 ,23.0 ,18.0 ,18.5 ,15.4 ,15.7 ,15.8 ,,15.8 ,15.7 ,4.89 ,24.3 ,0.00 ,0.00 ,-,-,13.5,-,25,-,-,0.459 ,-,19.1 ,,,,,0.0013 ,1.60E+01,1.28E-01,3.20E-04,L2,14.22 ,-,0.460 ,0.014 ,22.4 ,22.3 ,,
2021/3/29 17:00,,,,15.3 ,15.1 ,15.1 ,14.9 ,15.4 ,15.4 ,15.4 ,15.7 ,15.5 ,0.16 ,18.7 ,15.6 ,15.5 ,16.1 ,15.2 ,15.4 ,18.9 ,15.3 ,15.3 ,15.4 ,15.6 ,15.4 ,15.3 ,15.0 ,23.0 ,18.1 ,18.5 ,15.5 ,15.8 ,15.8 ,,15.8 ,15.7 ,4.89 ,24.5 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.0 ,,,,,0.0013 ,1.63E+01,1.02E-01,3.20E-04,L2,15.42 ,-,0.503 ,0.016 ,22.9 ,22.7 ,,
2021/3/29 23:00,,,,15.3 ,15.2 ,15.1 ,14.9 ,15.4 ,15.4 ,15.4 ,15.7 ,15.5 ,0.17 ,18.7 ,15.6 ,15.5 ,16.1 ,15.2 ,15.4 ,19.0 ,15.3 ,15.3 ,15.4 ,15.6 ,15.4 ,15.3 ,15.0 ,23.1 ,18.1 ,18.6 ,15.5 ,15.8 ,15.9 ,,15.8 ,15.7 ,4.78 ,24.4 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.60E+01,1.23E-01,3.30E-04,L2,15.47 ,-,0.503 ,0.016 ,23.4 ,23.3 ,,
2021/3/30 5:00,,,,15.4 ,15.2 ,15.2 ,14.9 ,15.5 ,15.5 ,15.4 ,15.7 ,15.6 ,0.18 ,18.8 ,15.7 ,15.6 ,16.2 ,15.3 ,15.4 ,19.0 ,15.3 ,15.3 ,15.5 ,15.7 ,15.4 ,15.3 ,15.0 ,23.1 ,18.1 ,18.6 ,15.5 ,15.8 ,15.9 ,,15.9 ,15.7 ,4.79 ,24.5 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.62E+01,1.10E-01,3.30E-04,L2,15.47 ,-,0.503 ,0.016 ,23.7 ,23.6 ,,
2021/3/30 11:00,,,,15.4 ,15.3 ,15.2 ,15.0 ,15.5 ,15.5 ,15.5 ,15.8 ,15.6 ,0.22 ,18.8 ,15.7 ,15.6 ,16.2 ,15.3 ,15.5 ,19.1 ,15.4 ,15.4 ,15.5 ,15.7 ,15.5 ,15.4 ,15.1 ,23.1 ,18.2 ,18.6 ,15.6 ,15.9 ,16.0 ,,15.8 ,15.8 ,4.79 ,24.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0013 ,1.62E+01,1.25E-01,3.30E-04,L2,15.44 ,-,0.502 ,0.016 ,23.5 ,23.5 ,,
2021/3/30 17:00,,,,15.4 ,15.3 ,15.2 ,15.0 ,15.5 ,15.5 ,15.5 ,15.8 ,15.6 ,0.16 ,18.8 ,15.7 ,15.6 ,16.2 ,15.3 ,15.5 ,19.1 ,15.4 ,15.4 ,15.5 ,15.7 ,15.5 ,15.4 ,15.1 ,23.1 ,18.2 ,18.7 ,15.6 ,15.9 ,16.0 ,,15.9 ,15.8 ,4.79 ,24.8 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.60E+01,1.12E-01,3.20E-04,L2,15.46 ,-,0.502 ,0.016 ,23.8 ,23.7 ,,
2021/3/30 23:00,,,,15.5 ,15.3 ,15.3 ,15.0 ,15.6 ,15.6 ,15.5 ,15.8 ,15.7 ,0.18 ,18.9 ,15.8 ,15.7 ,16.3 ,15.4 ,15.5 ,19.1 ,15.5 ,15.4 ,15.6 ,15.8 ,15.6 ,15.5 ,15.1 ,23.2 ,18.3 ,18.7 ,15.6 ,16.0 ,16.0 ,,15.9 ,15.8 ,4.79 ,24.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.63E+01,9.58E-02,3.30E-04,L2,15.45 ,-,0.503 ,0.016 ,23.9 ,23.8 ,,
2021/3/31 5:00,,,,15.5 ,15.4 ,15.3 ,15.1 ,15.6 ,15.6 ,15.6 ,15.9 ,15.7 ,0.18 ,18.9 ,15.8 ,15.7 ,16.3 ,15.4 ,15.6 ,19.2 ,15.5 ,15.5 ,15.6 ,15.8 ,15.6 ,15.5 ,15.2 ,23.2 ,18.3 ,18.7 ,15.7 ,16.0 ,16.1 ,,15.9 ,15.8 ,4.79 ,24.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.61E+01,1.44E-01,3.20E-04,L2,15.45 ,-,0.503 ,0.016 ,23.7 ,23.5 ,,
2021/3/31 11:00,,,,15.6 ,15.4 ,15.4 ,15.1 ,15.7 ,15.7 ,15.6 ,15.9 ,15.7 ,0.18 ,19.0 ,15.9 ,15.8 ,16.4 ,15.4 ,15.6 ,19.2 ,15.5 ,15.5 ,15.6 ,15.9 ,15.6 ,15.5 ,15.2 ,23.3 ,18.3 ,18.8 ,15.7 ,16.0 ,16.1 ,,15.9 ,15.8 ,4.79 ,25.0 ,0.00 ,0.00 ,-,-,15,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.61E+01,1.50E-01,3.20E-04,L2,15.44 ,-,0.502 ,0.016 ,23.5 ,23.4 ,,
2021/3/31 17:00,,,,15.6 ,15.4 ,15.4 ,15.1 ,15.7 ,15.7 ,15.7 ,16.0 ,15.8 ,0.17 ,19.0 ,15.9 ,15.8 ,16.4 ,15.5 ,15.7 ,19.2 ,15.6 ,15.6 ,15.7 ,15.9 ,15.7 ,15.6 ,15.2 ,23.3 ,18.4 ,18.8 ,15.7 ,16.0 ,16.1 ,,15.9 ,15.8 ,4.79 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.0 ,,,,,0.0013 ,1.61E+01,9.28E-02,3.30E-04,L2,15.44 ,-,0.503 ,0.016 ,23.7 ,23.5 ,,
2021/3/31 23:00,,,,15.6 ,15.5 ,15.4 ,15.2 ,15.7 ,15.7 ,15.7 ,16.0 ,15.8 ,0.16 ,19.0 ,15.9 ,15.8 ,16.4 ,15.5 ,15.7 ,19.3 ,15.6 ,15.6 ,15.7 ,15.9 ,15.7 ,15.6 ,15.3 ,23.3 ,18.4 ,18.9 ,15.8 ,16.1 ,16.2 ,,15.9 ,15.8 ,4.79 ,24.8 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.1 ,,,,,0.0014 ,1.61E+01,9.46E-02,3.20E-04,L2,15.46 ,-,0.503 ,0.016 ,23.5 ,23.4 ,,
2021/4/1 5:00,,,,15.7 ,15.5 ,15.5 ,15.2 ,15.8 ,15.8 ,15.7 ,16.0 ,15.9 ,0.15 ,19.1 ,16.0 ,15.9 ,16.5 ,15.5 ,15.7 ,19.4 ,15.6 ,15.6 ,15.8 ,16.0 ,15.7 ,15.6 ,15.3 ,23.3 ,18.4 ,18.9 ,15.8 ,16.1 ,16.2 ,,15.9 ,15.8 ,4.79 ,24.9 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0012 ,1.60E+01,1.28E-01,3.20E-04,L2,15.50 ,-,0.503 ,0.016 ,22.9 ,22.8 ,,
2021/4/1 11:00,,,,15.7 ,15.5 ,15.5 ,15.2 ,15.8 ,15.8 ,15.8 ,16.1 ,15.9 ,0.17 ,19.1 ,16.0 ,15.9 ,16.5 ,15.6 ,15.8 ,19.4 ,15.7 ,15.7 ,15.8 ,16.0 ,15.8 ,15.7 ,15.4 ,23.4 ,18.5 ,18.9 ,15.8 ,16.2 ,16.2 ,,15.9 ,15.8 ,4.68 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0011 ,1.59E+01,1.22E-01,3.30E-04,L2,15.45 ,-,0.502 ,0.016 ,22.3 ,22.2 ,,
2021/4/1 17:00,,,,15.7 ,15.5 ,15.5 ,15.3 ,15.8 ,15.8 ,15.8 ,16.1 ,15.9 ,0.15 ,19.1 ,16.0 ,15.9 ,16.5 ,15.6 ,15.8 ,19.4 ,15.7 ,15.7 ,15.8 ,16.0 ,15.8 ,15.7 ,15.4 ,23.4 ,18.5 ,18.9 ,15.9 ,16.2 ,16.3 ,,15.9 ,15.8 ,4.79 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0012 ,1.61E+01,1.63E-01,3.30E-04,L2,15.48 ,-,0.503 ,0.016 ,22.3 ,22.2 ,,
2021/4/1 23:00,,,,15.8 ,15.6 ,15.6 ,15.3 ,15.9 ,15.9 ,15.8 ,16.1 ,15.9 ,0.16 ,19.2 ,16.1 ,16.0 ,16.6 ,15.6 ,15.8 ,19.5 ,15.7 ,15.7 ,15.8 ,16.1 ,15.8 ,15.7 ,15.4 ,23.4 ,18.5 ,19.0 ,15.9 ,16.3 ,16.3 ,,15.9 ,15.8 ,4.68 ,24.9 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0013 ,1.60E+01,9.84E-02,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,22.2 ,22.1 ,,
2021/4/2 5:00,,,,15.8 ,15.6 ,15.6 ,15.3 ,15.9 ,15.9 ,15.9 ,16.2 ,16.0 ,0.16 ,19.2 ,16.1 ,16.0 ,16.6 ,15.7 ,15.9 ,19.5 ,15.8 ,15.8 ,15.9 ,16.1 ,15.8 ,15.8 ,15.5 ,23.4 ,18.6 ,19.0 ,15.9 ,16.3 ,16.3 ,,15.9 ,15.8 ,4.69 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.3 ,,,,,0.0012 ,1.61E+01,1.65E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,21.6 ,21.5 ,,
2021/4/2 11:00,,,,15.8 ,15.6 ,15.6 ,15.4 ,15.9 ,15.9 ,15.9 ,16.2 ,16.0 ,0.18 ,19.2 ,16.1 ,16.0 ,16.6 ,15.7 ,15.9 ,19.5 ,15.8 ,15.8 ,15.9 ,16.1 ,15.9 ,15.8 ,15.5 ,23.4 ,18.6 ,19.0 ,16.0 ,16.3 ,16.4 ,,15.9 ,15.8 ,4.69 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0012 ,1.62E+01,1.04E-01,3.20E-04,L2,15.49 ,-,0.502 ,0.016 ,21.4 ,21.2 ,,
2021/4/2 17:00,,,,15.8 ,15.7 ,15.6 ,15.4 ,15.9 ,15.9 ,15.9 ,16.2 ,16.0 ,0.19 ,19.2 ,16.1 ,16.1 ,16.7 ,15.7 ,15.9 ,19.6 ,15.8 ,15.8 ,15.9 ,16.2 ,15.9 ,15.8 ,15.5 ,23.4 ,18.7 ,19.1 ,16.0 ,16.3 ,16.4 ,,15.9 ,15.8 ,4.69 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0013 ,1.60E+01,1.20E-01,3.30E-04,L2,15.48 ,-,0.503 ,0.016 ,21.5 ,21.3 ,,
2021/4/2 23:00,,,,15.9 ,15.7 ,15.7 ,15.4 ,16.0 ,16.0 ,15.9 ,16.2 ,16.1 ,0.19 ,19.3 ,16.2 ,16.1 ,16.7 ,15.8 ,15.9 ,19.6 ,15.8 ,15.8 ,16.0 ,16.2 ,15.9 ,15.8 ,15.5 ,23.5 ,18.7 ,19.1 ,16.0 ,16.3 ,16.4 ,,15.9 ,15.8 ,4.68 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0012 ,1.62E+01,1.35E-01,3.20E-04,L2,15.49 ,-,0.503 ,0.016 ,21.7 ,21.6 ,,
2021/4/3 5:00,,,,15.9 ,15.7 ,15.7 ,15.4 ,16.0 ,16.0 ,16.0 ,16.3 ,16.1 ,0.20 ,19.3 ,16.2 ,16.1 ,16.7 ,15.8 ,16.0 ,19.7 ,15.9 ,15.9 ,16.0 ,16.2 ,16.0 ,15.9 ,15.6 ,23.5 ,18.7 ,19.1 ,16.1 ,16.3 ,16.5 ,,15.9 ,15.8 ,4.68 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0012 ,1.60E+01,1.59E-01,3.30E-04,L2,15.51 ,-,0.503 ,0.016 ,21.8 ,21.6 ,,
2021/4/3 11:00,,,,15.9 ,15.8 ,15.7 ,15.5 ,16.0 ,16.0 ,16.0 ,16.3 ,16.1 ,0.23 ,19.3 ,16.2 ,16.1 ,16.8 ,15.8 ,16.0 ,19.7 ,15.9 ,15.9 ,16.0 ,16.3 ,16.0 ,15.9 ,15.6 ,23.5 ,18.8 ,19.2 ,16.1 ,16.4 ,16.5 ,,15.9 ,15.8 ,4.69 ,25.4 ,0.00 ,0.00 ,-,-,15,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0012 ,1.58E+01,1.47E-01,3.30E-04,L2,15.47 ,-,0.502 ,0.016 ,22.1 ,21.9 ,,
2021/4/3 17:00,,,,16.0 ,15.8 ,15.8 ,15.5 ,16.1 ,16.1 ,16.0 ,16.3 ,16.1 ,0.20 ,19.4 ,16.3 ,16.2 ,16.8 ,15.9 ,16.0 ,19.8 ,15.9 ,15.9 ,16.1 ,16.3 ,16.0 ,15.9 ,15.6 ,23.5 ,18.8 ,19.2 ,16.1 ,16.4 ,16.5 ,,15.9 ,15.8 ,4.69 ,25.4 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0013 ,1.61E+01,1.88E-01,3.20E-04,L2,15.46 ,-,0.503 ,0.016 ,22.7 ,22.5 ,,
2021/4/3 23:00,,,,16.0 ,15.8 ,15.8 ,15.5 ,16.1 ,16.1 ,16.1 ,16.4 ,16.2 ,0.24 ,19.4 ,16.3 ,16.2 ,16.8 ,15.9 ,16.1 ,19.8 ,16.0 ,16.0 ,16.1 ,16.3 ,16.1 ,16.0 ,15.7 ,23.5 ,18.8 ,19.2 ,16.2 ,16.4 ,16.6 ,,15.9 ,15.8 ,4.69 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0013 ,1.59E+01,1.59E-01,3.30E-04,L2,15.46 ,-,0.503 ,0.016 ,23.2 ,23.0 ,,
2021/4/4 5:00,,,,16.1 ,15.9 ,15.9 ,15.6 ,16.2 ,16.1 ,16.1 ,16.4 ,16.3 ,0.20 ,19.4 ,16.4 ,16.3 ,16.9 ,15.9 ,16.1 ,19.9 ,16.0 ,16.0 ,16.1 ,16.4 ,16.1 ,16.0 ,15.7 ,23.6 ,18.9 ,19.3 ,16.2 ,16.5 ,16.6 ,,15.9 ,15.9 ,4.69 ,25.3 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0012 ,1.62E+01,1.48E-01,3.30E-04,L2,15.45 ,-,0.503 ,0.016 ,23.4 ,23.3 ,,
2021/4/4 11:00,,,,16.1 ,15.9 ,15.9 ,15.6 ,16.2 ,16.2 ,16.2 ,16.4 ,16.3 ,0.23 ,19.5 ,16.4 ,16.3 ,16.9 ,16.0 ,16.1 ,19.9 ,16.1 ,16.1 ,16.2 ,16.4 ,16.2 ,16.0 ,15.8 ,23.6 ,18.9 ,19.3 ,16.2 ,16.5 ,16.6 ,,16.0 ,15.8 ,4.68 ,25.6 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.62E+01,1.28E-01,3.30E-04,L2,15.44 ,-,0.503 ,0.016 ,23.8 ,23.7 ,,
2021/4/4 17:00,,,,16.1 ,15.9 ,15.9 ,15.7 ,16.2 ,16.2 ,16.2 ,16.5 ,16.3 ,0.19 ,19.5 ,16.4 ,16.3 ,17.0 ,16.0 ,16.2 ,19.9 ,16.1 ,16.1 ,16.2 ,16.4 ,16.2 ,16.1 ,15.8 ,23.6 ,19.0 ,19.4 ,16.3 ,16.6 ,16.6 ,,16.0 ,15.9 ,4.69 ,25.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.0 ,,,,,0.0013 ,1.58E+01,1.14E-01,3.30E-04,L2,15.46 ,-,0.503 ,0.016 ,24.3 ,24.1 ,,
2021/4/4 23:00,,,,16.2 ,16.0 ,16.0 ,15.7 ,16.3 ,16.3 ,16.2 ,16.5 ,16.3 ,0.24 ,19.5 ,16.5 ,16.4 ,17.0 ,16.0 ,16.2 ,20.0 ,16.1 ,16.1 ,16.2 ,16.5 ,16.2 ,16.1 ,15.8 ,23.7 ,19.0 ,19.4 ,16.3 ,16.6 ,16.7 ,,16.0 ,15.9 ,4.68 ,25.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0012 ,1.61E+01,1.95E-01,3.30E-04,L2,15.44 ,-,0.503 ,0.016 ,24.3 ,24.2 ,,
2021/4/5 5:00,,,,16.2 ,16.0 ,16.0 ,15.7 ,16.3 ,16.3 ,16.3 ,16.5 ,16.4 ,0.16 ,19.6 ,16.5 ,16.4 ,17.0 ,16.1 ,16.2 ,20.0 ,16.2 ,16.2 ,16.3 ,16.5 ,16.3 ,16.2 ,15.9 ,23.8 ,19.0 ,19.5 ,16.4 ,16.7 ,16.8 ,,16.0 ,15.9 ,4.68 ,25.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.0 ,,,,,0.0013 ,1.61E+01,9.85E-02,3.30E-04,L2,15.46 ,-,0.503 ,0.016 ,24.3 ,24.2 ,,
2021/4/5 11:00,,,,16.2 ,16.1 ,16.0 ,15.8 ,16.3 ,16.3 ,16.3 ,16.6 ,16.4 ,0.18 ,19.6 ,16.5 ,16.5 ,17.1 ,16.1 ,16.3 ,20.1 ,16.2 ,16.2 ,16.3 ,16.6 ,16.3 ,16.2 ,15.9 ,23.8 ,19.1 ,19.5 ,16.4 ,16.7 ,16.8 ,,16.0 ,15.9 ,4.68 ,25.6 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.0 ,,,,,0.0012 ,1.59E+01,1.19E-01,3.30E-04,L2,15.48 ,-,0.503 ,0.016 ,23.6 ,23.5 ,,
2021/4/5 17:00,,,,16.3 ,16.1 ,16.1 ,15.8 ,16.4 ,16.4 ,16.3 ,16.6 ,16.5 ,0.16 ,19.7 ,16.5 ,16.5 ,17.1 ,16.1 ,16.3 ,20.1 ,16.2 ,16.2 ,16.4 ,16.6 ,16.3 ,16.2 ,15.9 ,23.9 ,19.1 ,19.5 ,16.4 ,16.7 ,16.8 ,,16.0 ,15.9 ,4.68 ,25.6 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.1 ,,,,,0.0013 ,1.61E+01,1.07E-01,3.30E-04,L2,15.51 ,-,0.503 ,0.016 ,21.4 ,21.3 ,,
2021/4/5 23:00,,,,16.3 ,16.1 ,16.1 ,15.8 ,16.4 ,16.4 ,16.3 ,16.6 ,16.5 ,0.16 ,19.7 ,16.6 ,16.5 ,17.1 ,16.1 ,16.3 ,20.1 ,16.2 ,16.2 ,16.4 ,16.6 ,16.4 ,16.2 ,15.9 ,23.9 ,19.1 ,19.5 ,16.4 ,16.7 ,16.8 ,,16.0 ,15.9 ,4.58 ,25.5 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.66E+01,1.16E-01,3.30E-04,L2,15.51 ,-,0.503 ,0.016 ,19.7 ,19.6 ,,
2021/4/6 5:00,,,,16.3 ,16.1 ,16.1 ,15.8 ,16.4 ,16.4 ,16.3 ,16.7 ,16.5 ,0.18 ,19.7 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.6 ,16.4 ,16.3 ,16.0 ,23.9 ,19.1 ,19.5 ,16.5 ,16.7 ,16.8 ,,16.0 ,15.9 ,4.68 ,25.5 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.61E+01,1.53E-01,3.20E-04,L2,15.53 ,-,0.503 ,0.016 ,18.4 ,18.3 ,,
2021/4/6 11:00,,,,16.3 ,16.1 ,16.1 ,15.8 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.23 ,19.6 ,16.6 ,16.5 ,17.1 ,16.1 ,16.3 ,20.1 ,16.3 ,16.3 ,16.4 ,16.6 ,16.4 ,16.3 ,16.0 ,24.0 ,19.0 ,19.5 ,16.5 ,16.7 ,16.8 ,,16.0 ,15.9 ,4.69 ,25.5 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.4 ,,,,,0.0011 ,1.62E+01,9.34E-02,3.30E-04,L2,15.53 ,-,0.502 ,0.016 ,17.5 ,17.4 ,,
2021/4/6 17:00,,,,16.3 ,16.1 ,16.1 ,15.8 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.20 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.6 ,16.4 ,16.3 ,16.0 ,24.0 ,19.0 ,19.5 ,16.5 ,16.8 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.4 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0013 ,1.62E+01,1.24E-01,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,17.0 ,16.8 ,,
2021/4/6 23:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.21 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.6 ,16.4 ,16.3 ,16.0 ,24.0 ,19.0 ,19.5 ,16.5 ,16.7 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.3 ,,,,,0.0011 ,1.63E+01,1.55E-01,3.30E-04,L2,15.52 ,-,0.503 ,0.016 ,16.3 ,16.2 ,,
2021/4/7 5:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.19 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.6 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.1 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.61E+01,9.65E-02,3.20E-04,L2,15.53 ,-,0.503 ,0.016 ,15.7 ,15.5 ,,
2021/4/7 11:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.23 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0012 ,1.59E+01,1.29E-01,3.20E-04,L2,15.47 ,-,0.503 ,0.016 ,15.3 ,15.2 ,,
2021/4/7 17:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.17 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.6 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0013 ,1.62E+01,1.03E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,16.0 ,15.9 ,,
2021/4/7 23:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.20 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.1 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.0 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0012 ,1.58E+01,1.46E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,16.5 ,16.3 ,,
2021/4/8 5:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.5 ,16.4 ,16.4 ,16.7 ,16.5 ,0.18 ,19.6 ,16.6 ,16.5 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.0 ,15.9 ,4.58 ,25.0 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0012 ,1.59E+01,1.07E-01,3.20E-04,L2,15.52 ,-,0.503 ,0.016 ,16.3 ,16.2 ,,
2021/4/8 11:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.4 ,16.4 ,16.7 ,16.5 ,0.22 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,15.9 ,4.58 ,25.3 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0013 ,1.60E+01,1.29E-01,3.20E-04,L2,15.50 ,-,0.502 ,0.016 ,16.5 ,16.3 ,,
2021/4/8 17:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.7 ,16.6 ,0.16 ,19.7 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,24.1 ,18.9 ,19.5 ,16.5 ,16.8 ,16.9 ,,16.1 ,15.9 ,4.58 ,25.2 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.1 ,,,,,0.0013 ,1.63E+01,8.65E-02,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,17.5 ,17.3 ,,
2021/4/8 23:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.7 ,16.6 ,0.20 ,19.7 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.5 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.48 ,24.9 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.3 ,,,,,0.0012 ,1.60E+01,1.76E-01,3.30E-04,L2,15.49 ,-,0.503 ,0.016 ,17.1 ,16.9 ,,
2021/4/9 5:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.5 ,16.8 ,16.6 ,0.17 ,19.7 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.4 ,16.4 ,16.5 ,16.7 ,16.5 ,16.4 ,16.1 ,24.0 ,19.0 ,19.5 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.48 ,24.9 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.3 ,,,,,0.0012 ,1.59E+01,9.42E-02,3.30E-04,L2,15.58 ,-,0.503 ,0.016 ,16.1 ,15.9 ,,
2021/4/9 11:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.8 ,16.6 ,0.18 ,19.7 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.3 ,16.3 ,16.4 ,16.5 ,16.7 ,16.4 ,16.4 ,16.0 ,24.0 ,18.9 ,19.5 ,16.6 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.48 ,25.1 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.2 ,,,,,0.0013 ,1.60E+01,1.24E-01,3.20E-04,L2,15.51 ,-,0.503 ,0.016 ,15.9 ,15.7 ,,
2021/4/9 17:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.8 ,16.6 ,0.16 ,19.7 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.4 ,16.4 ,16.5 ,16.7 ,16.5 ,16.4 ,16.1 ,24.0 ,19.0 ,19.5 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.48 ,24.9 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.2 ,,,,,0.0013 ,1.58E+01,9.24E-02,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,16.1 ,16.0 ,,
2021/4/9 23:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.5 ,16.4 ,16.7 ,16.6 ,0.23 ,19.7 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.4 ,16.5 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.5 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.47 ,24.8 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0012 ,1.62E+01,1.50E-01,3.20E-04,L2,15.59 ,-,0.503 ,0.016 ,15.4 ,15.2 ,,
2021/4/10 5:00,,,,16.4 ,16.2 ,16.2 ,15.9 ,16.5 ,16.4 ,16.4 ,16.7 ,16.6 ,0.16 ,19.6 ,16.7 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,24.0 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.38 ,24.7 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.3 ,,,,,0.0013 ,1.62E+01,1.15E-01,3.30E-04,L2,15.58 ,-,0.503 ,0.016 ,14.4 ,14.2 ,,
2021/4/10 11:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.18 ,19.6 ,16.6 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.9 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.37 ,24.8 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0013 ,1.59E+01,1.09E-01,3.20E-04,L2,15.56 ,-,0.503 ,0.016 ,14.3 ,14.1 ,,
2021/4/10 17:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.18 ,19.6 ,16.6 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.9 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.47 ,24.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.3 ,,,,,0.0013 ,1.56E+01,1.35E-01,3.30E-04,L2,15.53 ,-,0.503 ,0.016 ,15.0 ,14.8 ,,
2021/4/10 23:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.18 ,19.6 ,16.6 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.9 ,18.9 ,19.4 ,16.5 ,16.8 ,16.9 ,,16.1 ,16.0 ,4.38 ,24.5 ,0.00 ,0.00 ,-,-,15.02,-,27,-,-,0.502 ,-,19.4 ,,,,,0.0012 ,1.60E+01,1.81E-01,3.30E-04,L2,15.57 ,-,0.503 ,0.016 ,15.0 ,14.9 ,,
2021/4/11 5:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.18 ,19.6 ,16.6 ,16.5 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.8 ,18.9 ,19.4 ,16.5 ,16.7 ,16.8 ,,16.1 ,16.0 ,4.38 ,24.5 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.5 ,,,,,0.0013 ,1.55E+01,9.94E-02,3.20E-04,L2,15.61 ,-,0.503 ,0.016 ,14.4 ,14.2 ,,
2021/4/11 11:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.23 ,19.6 ,16.6 ,16.5 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.8 ,18.9 ,19.4 ,16.5 ,16.7 ,16.8 ,,16.1 ,16.0 ,4.38 ,24.6 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.5 ,,,,,0.0012 ,1.61E+01,1.35E-01,3.20E-04,L2,15.55 ,-,0.502 ,0.016 ,14.3 ,14.1 ,,
2021/4/11 17:00,,,,16.3 ,16.1 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.18 ,19.6 ,16.6 ,16.5 ,17.1 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.8 ,18.9 ,19.4 ,16.5 ,16.7 ,16.8 ,,16.1 ,16.0 ,4.37 ,24.7 ,0.00 ,0.00 ,-,-,15.01,-,28,-,-,0.501 ,-,19.4 ,,,,,0.0013 ,1.57E+01,1.44E-01,3.20E-04,L2,15.55 ,-,0.503 ,0.016 ,15.4 ,15.3 ,,
2021/4/11 23:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.20 ,19.6 ,16.6 ,16.5 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.8 ,18.9 ,19.4 ,16.5 ,16.7 ,16.8 ,,16.1 ,16.0 ,4.38 ,24.4 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.5 ,,,,,0.0011 ,1.63E+01,1.64E-01,3.20E-04,L2,15.57 ,-,0.503 ,0.016 ,16.1 ,15.9 ,,
2021/4/12 5:00,,,,16.3 ,16.2 ,16.1 ,15.9 ,16.4 ,16.4 ,16.4 ,16.7 ,16.5 ,0.19 ,19.6 ,16.6 ,16.6 ,17.2 ,16.2 ,16.4 ,20.2 ,16.3 ,16.3 ,16.4 ,16.7 ,16.4 ,16.3 ,16.0 ,23.8 ,18.9 ,19.4 ,16.5 ,16.7 ,16.8 ,,16.1 ,16.0 ,4.37 ,24.4 ,0.00 ,0.00 ,-,-,15.02,-,28,-,-,0.502 ,-,19.4 ,,,,,0.0013 ,1.60E+01,9.59E-02,3.20E-04,L2,15.54 ,-,0.503 ,0.016 ,16.0 ,15.8 ,,
