,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
2021/5/16 17:00,,,,19.3 ,19.1 ,19.1 ,18.9 ,19.5 ,19.4 ,19.4 ,19.7 ,19.5 ,0.15 ,22.9 ,19.6 ,19.5 ,20.1 ,19.0 ,19.4 ,23.7 ,19.2 ,19.3 ,19.4 ,19.7 ,19.3 ,19.2 ,18.9 ,27.2 ,21.6 ,22.3 ,19.5 ,19.8 ,19.9 ,,17.1 ,17.1 ,4.17 ,25.8 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.58E+01,9.56E-02,3.40E-04,L2,15.40 ,-,0.504 ,0.016 ,24.3 ,24.2 ,,
2021/5/16 23:00,,,,19.4 ,19.2 ,19.2 ,18.9 ,19.5 ,19.5 ,19.4 ,19.7 ,19.6 ,0.19 ,23.0 ,19.6 ,19.5 ,20.2 ,19.1 ,19.4 ,23.9 ,19.3 ,19.3 ,19.4 ,19.7 ,19.4 ,19.3 ,19.0 ,27.2 ,21.6 ,22.4 ,19.5 ,19.8 ,19.9 ,,17.2 ,17.1 ,4.16 ,26.0 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.62E+01,9.39E-02,3.30E-04,L2,15.37 ,-,0.504 ,0.016 ,24.2 ,24.1 ,,
2021/5/17 5:00,,,,19.4 ,19.2 ,19.2 ,18.9 ,19.5 ,19.5 ,19.5 ,19.8 ,19.6 ,0.14 ,23.0 ,19.6 ,19.6 ,20.2 ,19.1 ,19.4 ,23.9 ,19.3 ,19.3 ,19.4 ,19.7 ,19.4 ,19.3 ,19.0 ,27.3 ,21.7 ,22.4 ,19.5 ,19.8 ,19.9 ,,17.2 ,17.1 ,4.17 ,26.0 ,0.00 ,0.00 ,-,-,15.04,-,26,-,-,0.504 ,-,18.6 ,,,,,0.0012 ,1.60E+01,1.25E-01,3.30E-04,L2,15.39 ,-,0.504 ,0.016 ,24.4 ,24.3 ,,
2021/5/17 11:00,,,,19.4 ,19.2 ,19.3 ,19.0 ,19.5 ,19.5 ,19.5 ,19.8 ,19.6 ,0.18 ,23.1 ,19.7 ,19.6 ,20.2 ,19.1 ,19.5 ,24.0 ,19.3 ,19.4 ,19.5 ,19.8 ,19.5 ,19.4 ,19.1 ,27.3 ,21.7 ,22.5 ,19.6 ,19.9 ,20.0 ,,17.2 ,17.1 ,4.16 ,26.2 ,0.00 ,0.00 ,-,-,15.04,-,27,-,-,0.503 ,-,18.6 ,,,,,0.0012 ,1.62E+01,9.40E-02,3.40E-04,L2,15.35 ,-,0.503 ,0.016 ,24.9 ,24.8 ,,
2021/5/17 17:00,,,,19.5 ,19.3 ,19.3 ,19.0 ,19.6 ,19.6 ,19.5 ,19.9 ,19.7 ,0.13 ,23.1 ,19.7 ,19.6 ,20.3 ,19.2 ,19.5 ,24.0 ,19.4 ,19.4 ,19.5 ,19.8 ,19.5 ,19.4 ,19.1 ,27.4 ,21.7 ,22.5 ,19.6 ,20.0 ,20.1 ,,17.2 ,17.1 ,4.17 ,26.3 ,0.00 ,0.00 ,-,-,15.03,-,27,-,-,0.503 ,-,18.5 ,,,,,0.0012 ,1.62E+01,1.00E-01,3.30E-04,L2,15.35 ,-,0.503 ,0.016 ,25.3 ,25.2 ,,
2021/5/17 23:00,,,,19.5 ,19.3 ,19.3 ,19.1 ,19.7 ,19.6 ,19.6 ,19.9 ,19.7 ,0.13 ,23.2 ,19.8 ,19.7 ,20.3 ,19.2 ,19.6 ,24.1 ,19.4 ,19.5 ,19.6 ,19.9 ,19.5 ,19.4 ,19.1 ,27.5 ,21.8 ,22.6 ,19.7 ,20.0 ,20.1 ,,17.2 ,17.1 ,4.17 ,26.4 ,0.00 ,0.00 ,-,-,15.04,-,27,-,-,0.504 ,-,18.5 ,,,,,0.0013 ,1.59E+01,1.01E-01,3.40E-04,L2,15.39 ,-,0.504 ,0.016 ,26.0 ,25.9 ,,
2021/5/18 5:00,,,,19.5 ,19.4 ,19.4 ,19.1 ,19.7 ,19.7 ,19.6 ,19.9 ,19.8 ,0.10 ,23.2 ,19.8 ,19.7 ,20.4 ,19.3 ,19.6 ,24.1 ,19.5 ,19.5 ,19.6 ,19.9 ,19.6 ,19.5 ,19.2 ,27.6 ,21.8 ,22.6 ,19.7 ,20.1 ,20.1 ,,17.2 ,17.1 ,4.17 ,26.5 ,0.00 ,0.00 ,-,-,15.04,-,27,-,-,0.504 ,-,18.6 ,,,,,0.0013 ,1.61E+01,1.33E-01,3.40E-04,L2,15.37 ,-,0.504 ,0.016 ,25.3 ,25.2 ,,
2021/5/18 11:00,,,,19.5 ,19.4 ,19.4 ,19.1 ,19.6 ,19.6 ,19.6 ,20.0 ,19.8 ,0.14 ,23.3 ,19.8 ,19.8 ,20.4 ,19.3 ,19.6 ,24.1 ,19.5 ,19.5 ,19.6 ,19.9 ,19.6 ,19.5 ,19.2 ,27.6 ,21.9 ,22.7 ,19.7 ,20.1 ,20.2 ,,17.2 ,17.1 ,4.27 ,26.5 ,0.00 ,0.00 ,-,-,15.03,-,27,-,-,0.503 ,-,18.7 ,,,,,0.0011 ,1.61E+01,9.47E-02,3.40E-04,L2,15.36 ,-,0.503 ,0.016 ,24.9 ,24.8 ,,
2021/5/18 17:00,,,,19.6 ,19.4 ,19.4 ,19.2 ,19.8 ,19.7 ,19.7 ,20.0 ,19.8 ,0.14 ,23.3 ,19.9 ,19.8 ,20.5 ,19.4 ,19.7 ,24.2 ,19.5 ,19.6 ,19.7 ,20.0 ,19.7 ,19.6 ,19.2 ,27.7 ,21.9 ,22.7 ,19.8 ,20.1 ,20.2 ,,17.2 ,17.2 ,4.27 ,26.5 ,0.00 ,0.00 ,-,-,15.04,-,27,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.62E+01,9.86E-02,3.30E-04,L2,15.39 ,-,0.504 ,0.016 ,24.6 ,24.5 ,,
2021/5/18 23:00,,,,19.6 ,19.5 ,19.5 ,19.2 ,19.8 ,19.8 ,19.7 ,20.0 ,19.9 ,0.15 ,23.4 ,19.9 ,19.8 ,20.5 ,19.4 ,19.7 ,24.2 ,19.6 ,19.6 ,19.7 ,20.0 ,19.7 ,19.6 ,19.3 ,27.7 ,21.9 ,22.7 ,19.8 ,20.1 ,20.2 ,,17.3 ,17.2 ,4.28 ,26.5 ,0.00 ,0.00 ,-,-,15.05,-,26,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.57E+01,1.79E-01,3.40E-04,L2,15.41 ,-,0.504 ,0.016 ,24.0 ,23.9 ,,
2021/5/19 5:00,,,,19.7 ,19.5 ,19.5 ,19.2 ,19.8 ,19.8 ,19.7 ,20.0 ,19.9 ,0.14 ,23.4 ,19.9 ,19.9 ,20.5 ,19.4 ,19.7 ,24.2 ,19.6 ,19.6 ,19.7 ,20.0 ,19.7 ,19.6 ,19.3 ,27.7 ,21.9 ,22.8 ,19.8 ,20.1 ,20.2 ,,17.3 ,17.2 ,4.27 ,26.4 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.59E+01,1.06E-01,3.40E-04,L2,15.40 ,-,0.504 ,0.016 ,23.1 ,23.0 ,,
2021/5/19 11:00,,,,19.6 ,19.5 ,19.5 ,19.2 ,19.7 ,19.7 ,19.7 ,20.0 ,19.9 ,0.16 ,23.4 ,19.9 ,19.9 ,20.5 ,19.4 ,19.7 ,24.2 ,19.6 ,19.6 ,19.8 ,20.1 ,19.7 ,19.6 ,19.3 ,27.8 ,22.0 ,22.8 ,19.8 ,20.2 ,20.3 ,,17.3 ,17.2 ,4.27 ,26.5 ,0.00 ,0.00 ,-,-,15.04,-,25,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.64E+01,1.59E-01,3.30E-04,L2,15.40 ,-,0.504 ,0.016 ,22.9 ,22.8 ,,
2021/5/19 17:00,,,,19.7 ,19.5 ,19.6 ,19.3 ,19.9 ,19.8 ,19.8 ,20.1 ,19.9 ,0.16 ,23.4 ,20.0 ,19.9 ,20.6 ,19.5 ,19.8 ,24.3 ,19.7 ,19.7 ,19.8 ,20.1 ,19.8 ,19.7 ,19.4 ,27.8 ,22.0 ,22.8 ,19.9 ,20.2 ,20.3 ,,17.3 ,17.2 ,4.27 ,26.3 ,0.00 ,0.00 ,-,-,15.05,-,25,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.62E+01,9.20E-02,3.40E-04,L2,15.39 ,-,0.504 ,0.016 ,22.5 ,22.5 ,,
2021/5/19 23:00,,,,19.8 ,19.6 ,19.6 ,19.3 ,19.9 ,19.9 ,19.8 ,20.1 ,20.0 ,0.16 ,23.5 ,20.0 ,19.9 ,20.6 ,19.5 ,19.8 ,24.4 ,19.7 ,19.7 ,19.8 ,20.1 ,19.8 ,19.7 ,19.4 ,27.8 ,22.1 ,22.9 ,19.9 ,20.2 ,20.3 ,,17.3 ,17.2 ,4.27 ,26.3 ,0.00 ,0.00 ,-,-,15.05,-,25,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.63E+01,9.72E-02,3.30E-04,L2,15.40 ,-,0.504 ,0.016 ,22.4 ,22.3 ,,
2021/5/20 5:00,,,,19.8 ,19.6 ,19.6 ,19.3 ,19.9 ,19.9 ,19.9 ,20.1 ,20.0 ,0.13 ,23.5 ,20.0 ,20.0 ,20.7 ,19.5 ,19.8 ,24.4 ,19.7 ,19.7 ,19.9 ,20.2 ,19.8 ,19.7 ,19.4 ,27.8 ,22.1 ,22.9 ,19.9 ,20.2 ,20.3 ,,17.3 ,17.2 ,4.27 ,26.2 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.60E+01,1.12E-01,3.30E-04,L2,15.41 ,-,0.504 ,0.016 ,22.1 ,22.0 ,,
2021/5/20 11:00,,,,19.7 ,19.6 ,19.6 ,19.4 ,19.8 ,19.8 ,19.8 ,20.1 ,20.0 ,0.16 ,23.5 ,20.1 ,20.0 ,20.6 ,19.5 ,19.8 ,24.4 ,19.7 ,19.7 ,19.9 ,20.2 ,19.8 ,19.7 ,19.4 ,27.8 ,22.1 ,22.9 ,19.9 ,20.3 ,20.4 ,,17.3 ,17.2 ,4.27 ,26.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,18.8 ,,,,,0.0012 ,1.62E+01,1.00E-01,3.40E-04,L2,15.37 ,-,0.503 ,0.016 ,22.4 ,22.3 ,,
2021/5/20 17:00,,,,19.8 ,19.6 ,19.7 ,19.4 ,20.0 ,19.9 ,19.9 ,20.2 ,20.1 ,0.19 ,23.6 ,20.1 ,20.0 ,20.7 ,19.6 ,19.9 ,24.5 ,19.8 ,19.8 ,19.9 ,20.2 ,19.9 ,19.8 ,19.5 ,27.9 ,22.2 ,23.0 ,20.0 ,20.2 ,20.4 ,,17.4 ,17.3 ,4.27 ,26.3 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.8 ,,,,,0.0013 ,1.60E+01,1.26E-01,3.30E-04,L2,15.40 ,-,0.504 ,0.016 ,23.2 ,23.1 ,,
2021/5/20 23:00,,,,19.9 ,19.7 ,19.7 ,19.4 ,20.0 ,20.0 ,19.9 ,20.2 ,20.1 ,0.20 ,23.6 ,20.2 ,20.1 ,20.8 ,19.6 ,20.0 ,24.6 ,19.8 ,19.8 ,20.0 ,20.3 ,19.9 ,19.8 ,19.5 ,27.9 ,22.2 ,23.0 ,20.0 ,20.3 ,20.4 ,,17.3 ,17.3 ,4.27 ,26.3 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.63E+01,1.24E-01,3.30E-04,L2,15.40 ,-,0.504 ,0.016 ,23.4 ,23.3 ,,
2021/5/21 5:00,,,,19.9 ,19.7 ,19.7 ,19.5 ,20.0 ,20.0 ,20.0 ,20.3 ,20.1 ,0.20 ,23.6 ,20.2 ,20.1 ,20.8 ,19.7 ,20.0 ,24.6 ,19.9 ,19.9 ,20.0 ,20.3 ,20.0 ,19.9 ,19.6 ,27.9 ,22.3 ,23.0 ,20.1 ,20.3 ,20.4 ,,17.4 ,17.3 ,4.38 ,26.3 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.8 ,,,,,0.0012 ,1.64E+01,1.33E-01,3.30E-04,L2,15.40 ,-,0.504 ,0.016 ,22.9 ,22.9 ,,
2021/5/21 11:00,,,,19.9 ,19.7 ,19.8 ,19.5 ,20.0 ,20.0 ,20.0 ,20.3 ,20.1 ,0.14 ,23.6 ,20.2 ,20.1 ,20.8 ,19.7 ,20.0 ,24.6 ,19.9 ,19.9 ,20.0 ,20.3 ,20.0 ,19.9 ,19.6 ,27.9 ,22.3 ,23.1 ,20.1 ,20.3 ,20.5 ,,17.4 ,17.3 ,4.37 ,26.2 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.60E+01,1.31E-01,3.30E-04,L2,15.41 ,-,0.504 ,0.016 ,22.6 ,22.5 ,,
2021/5/21 17:00,,,,20.0 ,19.8 ,19.8 ,19.5 ,20.1 ,20.1 ,20.0 ,20.3 ,20.2 ,0.16 ,23.6 ,20.2 ,20.2 ,20.9 ,19.7 ,20.0 ,24.7 ,19.9 ,19.9 ,20.0 ,20.4 ,20.0 ,19.9 ,19.6 ,27.9 ,22.3 ,23.1 ,20.1 ,20.4 ,20.5 ,,17.4 ,17.3 ,4.48 ,26.2 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.63E+01,9.00E-02,3.30E-04,L2,15.38 ,-,0.504 ,0.016 ,22.1 ,22.0 ,,
2021/5/21 23:00,,,,20.0 ,19.8 ,19.8 ,19.5 ,20.1 ,20.1 ,20.1 ,20.4 ,20.2 ,0.16 ,23.7 ,20.3 ,20.2 ,20.9 ,19.7 ,20.1 ,24.7 ,19.9 ,20.0 ,20.1 ,20.4 ,20.0 ,19.9 ,19.6 ,27.9 ,22.4 ,23.1 ,20.2 ,20.4 ,20.5 ,,17.4 ,17.3 ,4.38 ,26.2 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.62E+01,9.12E-02,3.30E-04,L2,15.37 ,-,0.504 ,0.016 ,22.0 ,21.9 ,,
2021/5/22 5:00,,,,20.0 ,19.8 ,19.8 ,19.6 ,20.1 ,20.1 ,20.1 ,20.4 ,20.3 ,0.13 ,23.7 ,20.3 ,20.2 ,20.9 ,19.8 ,20.1 ,24.7 ,20.0 ,20.0 ,20.1 ,20.4 ,20.1 ,20.0 ,19.7 ,27.9 ,22.4 ,23.1 ,20.2 ,20.4 ,20.5 ,,17.4 ,17.3 ,4.17 ,26.2 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.61E+01,1.12E-01,3.30E-04,L2,15.38 ,-,0.504 ,0.016 ,22.1 ,22.0 ,,
2021/5/22 11:00,,,,20.0 ,19.8 ,19.9 ,19.6 ,20.2 ,20.1 ,20.1 ,20.4 ,20.3 ,0.15 ,23.7 ,20.3 ,20.2 ,20.9 ,19.8 ,20.1 ,24.8 ,20.0 ,20.0 ,20.1 ,20.4 ,20.1 ,20.0 ,19.7 ,27.9 ,22.4 ,23.1 ,20.2 ,20.5 ,20.6 ,,17.4 ,17.3 ,4.07 ,26.2 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.64E+01,1.38E-01,3.30E-04,L2,15.39 ,-,0.504 ,0.016 ,22.0 ,21.9 ,,
2021/5/22 17:00,,,,20.1 ,19.9 ,19.9 ,19.6 ,20.2 ,20.2 ,20.1 ,20.4 ,20.3 ,0.15 ,23.7 ,20.3 ,20.3 ,20.9 ,19.8 ,20.1 ,24.8 ,20.0 ,20.0 ,20.1 ,20.4 ,20.1 ,20.0 ,19.7 ,27.9 ,22.4 ,23.1 ,20.2 ,20.5 ,20.6 ,,17.5 ,17.4 ,3.86 ,26.1 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.61E+01,9.60E-02,3.30E-04,L2,15.41 ,-,0.504 ,0.016 ,21.8 ,21.7 ,,
2021/5/22 23:00,,,,20.1 ,19.9 ,19.9 ,19.6 ,20.2 ,20.2 ,20.2 ,20.5 ,20.3 ,0.17 ,23.7 ,20.4 ,20.3 ,21.0 ,19.8 ,20.2 ,24.8 ,20.0 ,20.0 ,20.2 ,20.5 ,20.1 ,20.0 ,19.7 ,27.9 ,22.4 ,23.2 ,20.2 ,20.5 ,20.6 ,,17.5 ,17.4 ,3.76 ,25.9 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.62E+01,1.36E-01,3.30E-04,L2,15.38 ,-,0.504 ,0.016 ,21.5 ,21.4 ,,
2021/5/23 5:00,,,,20.1 ,19.9 ,19.9 ,19.7 ,20.2 ,20.2 ,20.2 ,20.5 ,20.3 ,0.15 ,23.7 ,20.4 ,20.3 ,21.0 ,19.9 ,20.2 ,24.8 ,20.1 ,20.1 ,20.2 ,20.5 ,20.2 ,20.1 ,19.8 ,27.9 ,22.4 ,23.2 ,20.3 ,20.5 ,20.6 ,,17.5 ,17.4 ,3.55 ,26.0 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.60E+01,1.55E-01,3.30E-04,L2,15.41 ,-,0.504 ,0.016 ,21.3 ,21.2 ,,
2021/5/23 11:00,,,,20.1 ,19.9 ,20.0 ,19.7 ,20.3 ,20.2 ,20.2 ,20.5 ,20.4 ,0.15 ,23.7 ,20.4 ,20.3 ,21.0 ,19.9 ,20.2 ,24.9 ,20.1 ,20.1 ,20.2 ,20.5 ,20.2 ,20.1 ,19.8 ,27.9 ,22.5 ,23.2 ,20.3 ,20.5 ,20.7 ,,17.5 ,17.4 ,3.35 ,26.0 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.60E+01,1.05E-01,3.30E-04,L2,15.40 ,-,0.504 ,0.016 ,21.4 ,21.3 ,,
2021/5/23 17:00,,,,20.2 ,20.0 ,20.0 ,19.7 ,20.3 ,20.2 ,20.2 ,20.5 ,20.4 ,0.15 ,23.7 ,20.4 ,20.4 ,21.0 ,19.9 ,20.2 ,24.9 ,20.1 ,20.1 ,20.2 ,20.5 ,20.2 ,20.1 ,19.8 ,27.9 ,22.5 ,23.2 ,20.3 ,20.6 ,20.7 ,,17.5 ,17.4 ,3.13 ,25.9 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,18.7 ,,,,,0.0013 ,1.62E+01,8.52E-02,3.30E-04,L2,15.36 ,-,0.503 ,0.016 ,22.0 ,21.8 ,,
2021/5/23 23:00,,,,20.2 ,20.0 ,20.0 ,19.7 ,20.3 ,20.3 ,20.2 ,20.5 ,20.4 ,0.16 ,23.8 ,20.5 ,20.4 ,21.1 ,19.9 ,20.2 ,24.9 ,20.1 ,20.1 ,20.3 ,20.6 ,20.2 ,20.1 ,19.8 ,27.9 ,22.5 ,23.2 ,20.3 ,20.6 ,20.7 ,,17.5 ,17.4 ,2.83 ,25.9 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0012 ,1.58E+01,1.21E-01,3.40E-04,L2,15.41 ,-,0.504 ,0.016 ,22.9 ,22.9 ,,
2021/5/24 5:00,,,,20.2 ,20.0 ,20.0 ,19.7 ,20.3 ,20.3 ,20.3 ,20.5 ,20.4 ,0.14 ,23.8 ,20.5 ,20.4 ,21.1 ,20.0 ,20.3 ,25.0 ,20.2 ,20.2 ,20.3 ,20.6 ,20.2 ,20.2 ,19.9 ,27.9 ,22.5 ,23.3 ,20.4 ,20.6 ,20.7 ,,17.5 ,17.4 ,2.62 ,25.9 ,0.00 ,0.00 ,-,-,15.05,-,23,-,-,0.504 ,-,18.7 ,,,,,0.0013 ,1.61E+01,1.11E-01,3.30E-04,L2,15.39 ,-,0.504 ,0.016 ,23.2 ,23.1 ,,
2021/5/24 11:00,,,,20.2 ,20.0 ,20.0 ,19.8 ,20.3 ,20.3 ,20.3 ,20.6 ,20.4 ,0.18 ,23.8 ,20.5 ,20.4 ,21.1 ,20.0 ,20.3 ,24.9 ,20.1 ,20.2 ,20.3 ,20.6 ,20.3 ,20.2 ,19.9 ,28.0 ,22.6 ,23.3 ,20.4 ,20.6 ,20.8 ,,17.6 ,17.5 ,2.30 ,26.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,18.7 ,,,,,0.0012 ,1.59E+01,9.38E-02,3.30E-04,L2,15.36 ,-,0.503 ,0.016 ,23.6 ,23.5 ,,
2021/5/24 17:00,,,,20.2 ,20.0 ,20.1 ,19.8 ,20.4 ,20.3 ,20.3 ,20.6 ,20.5 ,0.18 ,23.8 ,20.5 ,20.5 ,21.1 ,20.0 ,20.3 ,24.9 ,20.2 ,20.2 ,20.3 ,20.6 ,20.3 ,20.2 ,19.9 ,28.0 ,22.6 ,23.3 ,20.4 ,20.6 ,20.8 ,,17.6 ,17.5 ,2.31 ,26.1 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.7 ,,,,,0.0013 ,1.61E+01,9.07E-02,3.30E-04,L2,15.42 ,-,0.506 ,0.016 ,24.1 ,24.1 ,,
2021/5/24 23:00,,,,20.3 ,20.1 ,20.1 ,19.8 ,20.4 ,20.4 ,20.3 ,20.6 ,20.5 ,0.16 ,23.8 ,20.6 ,20.5 ,21.2 ,20.0 ,20.3 ,25.0 ,20.2 ,20.2 ,20.3 ,20.7 ,20.3 ,20.2 ,19.9 ,28.0 ,22.6 ,23.3 ,20.4 ,20.6 ,20.8 ,,17.6 ,17.5 ,2.31 ,26.0 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0013 ,1.61E+01,9.32E-02,3.30E-04,L2,15.42 ,-,0.506 ,0.017 ,24.4 ,24.3 ,,
2021/5/25 5:00,,,,20.3 ,20.1 ,20.1 ,19.8 ,20.4 ,20.4 ,20.4 ,20.7 ,20.5 ,0.15 ,23.9 ,20.6 ,20.5 ,21.2 ,20.1 ,20.4 ,25.1 ,20.3 ,20.3 ,20.4 ,20.7 ,20.3 ,20.2 ,20.0 ,28.0 ,22.6 ,23.3 ,20.5 ,20.7 ,20.8 ,,17.6 ,17.5 ,2.31 ,26.3 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.6 ,,,,,0.0012 ,1.61E+01,9.22E-02,3.30E-04,L2,15.41 ,-,0.506 ,0.017 ,24.3 ,24.3 ,,
2021/5/25 11:00,,,,20.3 ,20.1 ,20.1 ,19.9 ,20.4 ,20.4 ,20.4 ,20.7 ,20.5 ,0.14 ,23.9 ,20.6 ,20.5 ,21.2 ,20.1 ,20.4 ,25.1 ,20.3 ,20.3 ,20.4 ,20.7 ,20.4 ,20.3 ,20.0 ,28.1 ,22.7 ,23.4 ,20.5 ,20.7 ,20.8 ,,17.6 ,17.5 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0012 ,1.64E+01,9.31E-02,3.30E-04,L2,15.39 ,-,0.505 ,0.016 ,25.0 ,24.9 ,,
2021/5/25 17:00,,,,20.3 ,20.1 ,20.2 ,19.9 ,20.5 ,20.5 ,20.4 ,20.7 ,20.6 ,0.14 ,23.9 ,20.6 ,20.6 ,21.2 ,20.1 ,20.4 ,25.4 ,20.3 ,20.3 ,20.4 ,20.8 ,20.4 ,20.3 ,20.0 ,28.0 ,22.7 ,23.4 ,20.5 ,20.8 ,20.9 ,,17.6 ,17.5 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0012 ,1.62E+01,1.41E-01,3.30E-04,L2,15.39 ,-,0.505 ,0.017 ,25.3 ,25.2 ,,
2021/5/25 23:00,,,,20.4 ,20.2 ,20.2 ,19.9 ,20.5 ,20.5 ,20.4 ,20.7 ,20.6 ,0.18 ,23.9 ,20.7 ,20.6 ,21.3 ,20.1 ,20.4 ,25.4 ,20.3 ,20.3 ,20.5 ,20.8 ,20.4 ,20.3 ,20.1 ,28.1 ,22.7 ,23.5 ,20.6 ,20.8 ,20.9 ,,17.6 ,17.5 ,2.31 ,26.4 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0013 ,1.64E+01,9.42E-02,3.30E-04,L2,15.42 ,-,0.506 ,0.017 ,24.9 ,24.8 ,,
2021/5/26 5:00,,,,20.4 ,20.2 ,20.2 ,20.0 ,20.6 ,20.5 ,20.5 ,20.8 ,20.6 ,0.12 ,23.9 ,20.7 ,20.6 ,21.3 ,20.2 ,20.5 ,25.4 ,20.4 ,20.4 ,20.5 ,20.8 ,20.4 ,20.4 ,20.1 ,28.1 ,22.8 ,23.5 ,20.6 ,20.8 ,20.9 ,,17.7 ,17.6 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.5 ,,,,,0.0011 ,1.62E+01,1.23E-01,3.30E-04,L2,15.46 ,-,0.506 ,0.016 ,24.1 ,24.0 ,,
2021/5/26 11:00,,,,20.4 ,20.2 ,20.2 ,20.0 ,20.5 ,20.5 ,20.5 ,20.8 ,20.6 ,0.13 ,24.0 ,20.7 ,20.6 ,21.3 ,20.2 ,20.5 ,25.4 ,20.4 ,20.4 ,20.5 ,20.8 ,20.5 ,20.4 ,20.1 ,28.1 ,22.8 ,23.5 ,20.6 ,20.9 ,21.0 ,,17.7 ,17.6 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.6 ,,,,,0.0013 ,1.63E+01,9.21E-02,3.40E-04,L2,15.46 ,-,0.506 ,0.016 ,24.0 ,23.9 ,,
2021/5/26 17:00,,,,20.4 ,20.2 ,20.3 ,20.0 ,20.6 ,20.5 ,20.5 ,20.8 ,20.7 ,0.15 ,24.0 ,20.7 ,20.7 ,21.3 ,20.2 ,20.5 ,25.4 ,20.4 ,20.4 ,20.5 ,20.9 ,20.5 ,20.4 ,20.1 ,28.1 ,22.8 ,23.5 ,20.6 ,20.9 ,21.0 ,,17.7 ,17.6 ,2.31 ,26.6 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.7 ,,,,,0.0013 ,1.61E+01,9.11E-02,3.40E-04,L2,15.44 ,-,0.506 ,0.016 ,24.1 ,24.0 ,,
2021/5/26 23:00,,,,20.5 ,20.3 ,20.3 ,20.0 ,20.6 ,20.6 ,20.5 ,20.8 ,20.7 ,0.15 ,24.0 ,20.7 ,20.7 ,21.3 ,20.2 ,20.5 ,25.5 ,20.4 ,20.4 ,20.6 ,20.9 ,20.5 ,20.4 ,20.1 ,28.1 ,22.8 ,23.5 ,20.6 ,20.9 ,21.0 ,,17.7 ,17.6 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0012 ,1.62E+01,1.26E-01,3.30E-04,L2,15.44 ,-,0.506 ,0.016 ,24.1 ,23.9 ,,
2021/5/27 5:00,,,,20.5 ,20.3 ,20.3 ,20.0 ,20.6 ,20.6 ,20.6 ,20.8 ,20.7 ,0.18 ,24.0 ,20.8 ,20.7 ,21.4 ,20.3 ,20.5 ,25.5 ,20.4 ,20.4 ,20.6 ,20.9 ,20.5 ,20.4 ,20.2 ,28.1 ,22.9 ,23.6 ,20.7 ,20.9 ,21.0 ,,17.7 ,17.6 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0012 ,1.54E+01,1.02E-01,3.30E-04,L2,15.42 ,-,0.506 ,0.016 ,23.9 ,23.9 ,,
2021/5/27 11:00,,,,20.4 ,20.3 ,20.3 ,20.0 ,20.5 ,20.5 ,20.5 ,20.8 ,20.7 ,0.18 ,24.0 ,20.8 ,20.7 ,21.3 ,20.2 ,20.5 ,25.5 ,20.4 ,20.4 ,20.6 ,20.9 ,20.5 ,20.4 ,20.2 ,28.1 ,22.9 ,23.6 ,20.7 ,20.9 ,21.0 ,,17.7 ,17.6 ,2.20 ,26.5 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0012 ,1.61E+01,1.14E-01,3.30E-04,L2,15.42 ,-,0.506 ,0.017 ,23.8 ,23.7 ,,
2021/5/27 17:00,,,,20.5 ,20.3 ,20.3 ,20.1 ,20.7 ,20.6 ,20.6 ,20.9 ,20.7 ,0.25 ,24.1 ,20.8 ,20.7 ,21.4 ,20.3 ,20.6 ,25.5 ,20.5 ,20.5 ,20.6 ,21.0 ,20.6 ,20.5 ,20.2 ,28.2 ,22.9 ,23.6 ,20.7 ,20.9 ,21.0 ,,17.7 ,17.7 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.8 ,,,,,0.0012 ,1.60E+01,9.08E-02,3.30E-04,L2,15.44 ,-,0.506 ,0.017 ,23.3 ,23.2 ,,
2021/5/27 23:00,,,,20.6 ,20.4 ,20.4 ,20.1 ,20.7 ,20.7 ,20.6 ,20.9 ,20.8 ,0.16 ,24.1 ,20.8 ,20.8 ,21.4 ,20.3 ,20.6 ,25.5 ,20.5 ,20.5 ,20.6 ,20.9 ,20.6 ,20.5 ,20.2 ,28.2 ,22.9 ,23.6 ,20.7 ,20.9 ,21.1 ,,17.7 ,17.7 ,2.31 ,26.5 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.6 ,,,,,0.0012 ,1.61E+01,9.36E-02,3.40E-04,L2,15.40 ,-,0.506 ,0.017 ,23.0 ,22.9 ,,
2021/5/28 5:00,,,,20.6 ,20.4 ,20.4 ,20.1 ,20.7 ,20.7 ,20.6 ,20.9 ,20.8 ,0.10 ,24.1 ,20.9 ,20.8 ,21.5 ,20.3 ,20.6 ,25.6 ,20.5 ,20.5 ,20.7 ,21.0 ,20.6 ,20.5 ,20.2 ,28.2 ,23.0 ,23.7 ,20.8 ,21.0 ,21.1 ,,17.8 ,17.7 ,2.30 ,26.4 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.5 ,,,,,0.0013 ,1.62E+01,8.80E-02,3.30E-04,L2,15.44 ,-,0.506 ,0.017 ,23.1 ,23.0 ,,
2021/5/28 11:00,,,,20.6 ,20.4 ,20.4 ,20.2 ,20.8 ,20.7 ,20.7 ,21.0 ,20.8 ,0.17 ,24.1 ,20.9 ,20.8 ,21.5 ,20.3 ,20.7 ,25.6 ,20.6 ,20.6 ,20.7 ,21.0 ,20.6 ,20.6 ,20.3 ,28.2 ,23.0 ,23.7 ,20.8 ,21.0 ,21.1 ,,17.8 ,17.7 ,2.41 ,26.5 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.7 ,,,,,0.0012 ,1.60E+01,8.62E-02,3.40E-04,L2,15.40 ,-,0.505 ,0.017 ,24.3 ,24.2 ,,
2021/5/28 17:00,,,,20.6 ,20.4 ,20.5 ,20.2 ,20.8 ,20.7 ,20.7 ,21.0 ,20.9 ,0.17 ,24.2 ,20.9 ,20.9 ,21.5 ,20.4 ,20.7 ,25.6 ,20.6 ,20.6 ,20.7 ,21.0 ,20.7 ,20.6 ,20.3 ,28.3 ,23.0 ,23.7 ,20.8 ,21.1 ,21.2 ,,17.8 ,17.7 ,2.41 ,26.6 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0013 ,1.61E+01,9.40E-02,3.30E-04,L2,15.39 ,-,0.506 ,0.017 ,25.4 ,25.3 ,,
2021/5/28 23:00,,,,20.7 ,20.5 ,20.5 ,20.2 ,20.8 ,20.8 ,20.7 ,21.0 ,20.9 ,0.24 ,24.2 ,20.9 ,20.9 ,21.6 ,20.4 ,20.7 ,25.7 ,20.6 ,20.6 ,20.7 ,21.1 ,20.7 ,20.6 ,20.3 ,28.3 ,23.0 ,23.7 ,20.8 ,21.1 ,21.2 ,,17.8 ,17.7 ,2.31 ,26.7 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.8 ,,,,,0.0013 ,1.62E+01,9.62E-02,3.30E-04,L2,15.43 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/5/29 5:00,,,,20.7 ,20.5 ,20.5 ,20.2 ,20.8 ,20.8 ,20.8 ,21.0 ,20.9 ,0.16 ,24.2 ,21.0 ,20.9 ,21.6 ,20.4 ,20.8 ,25.7 ,20.7 ,20.7 ,20.8 ,21.1 ,20.7 ,20.6 ,20.4 ,28.3 ,23.1 ,23.8 ,20.9 ,21.1 ,21.2 ,,17.8 ,17.7 ,2.31 ,26.8 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.6 ,,,,,0.0013 ,1.60E+01,8.77E-02,3.40E-04,L2,15.41 ,-,0.506 ,0.017 ,24.8 ,24.7 ,,
2021/5/29 11:00,,,,20.7 ,20.5 ,20.5 ,20.3 ,20.9 ,20.8 ,20.8 ,21.1 ,21.0 ,0.14 ,24.2 ,21.0 ,20.9 ,21.6 ,20.4 ,20.8 ,25.8 ,20.7 ,20.7 ,20.8 ,21.1 ,20.8 ,20.7 ,20.4 ,28.3 ,23.1 ,23.8 ,20.9 ,21.2 ,21.3 ,,17.8 ,17.8 ,2.31 ,26.9 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.5 ,,,,,0.0013 ,1.60E+01,9.03E-02,3.30E-04,L2,15.38 ,-,0.505 ,0.017 ,24.4 ,24.3 ,,
2021/5/29 17:00,,,,20.8 ,20.6 ,20.6 ,20.3 ,20.9 ,20.9 ,20.8 ,21.1 ,21.0 ,0.16 ,24.3 ,21.0 ,21.0 ,21.6 ,20.5 ,20.8 ,25.8 ,20.7 ,20.7 ,20.8 ,21.2 ,20.8 ,20.7 ,20.4 ,28.4 ,23.1 ,23.8 ,20.9 ,21.1 ,21.2 ,,17.9 ,17.8 ,2.31 ,26.9 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0013 ,1.63E+01,8.75E-02,3.40E-04,L2,15.41 ,-,0.506 ,0.017 ,24.5 ,24.4 ,,
2021/5/29 23:00,,,,20.8 ,20.6 ,20.6 ,20.3 ,20.9 ,20.9 ,20.8 ,21.1 ,21.0 ,0.15 ,24.3 ,21.1 ,21.0 ,21.7 ,20.5 ,20.8 ,25.8 ,20.7 ,20.8 ,20.9 ,21.2 ,20.8 ,20.7 ,20.4 ,28.4 ,23.2 ,23.9 ,21.0 ,21.2 ,21.3 ,,17.9 ,17.8 ,2.31 ,26.8 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.6 ,,,,,0.0012 ,1.64E+01,1.18E-01,3.40E-04,L2,15.39 ,-,0.506 ,0.017 ,25.1 ,25.0 ,,
2021/5/30 5:00,,,,20.8 ,20.6 ,20.6 ,20.4 ,21.0 ,20.9 ,20.9 ,21.2 ,21.1 ,0.14 ,24.3 ,21.1 ,21.0 ,21.7 ,20.6 ,20.9 ,25.9 ,20.8 ,20.8 ,20.9 ,21.2 ,20.9 ,20.8 ,20.5 ,28.5 ,23.2 ,23.9 ,21.0 ,21.2 ,21.3 ,,17.9 ,17.8 ,2.31 ,27.0 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.5 ,,,,,0.0013 ,1.62E+01,9.19E-02,3.30E-04,L1,15.40 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/5/30 11:00,,,,20.8 ,20.6 ,20.7 ,20.4 ,21.0 ,20.9 ,20.9 ,21.2 ,21.1 ,0.16 ,24.4 ,21.1 ,21.1 ,21.7 ,20.6 ,20.9 ,25.9 ,20.8 ,20.8 ,20.9 ,21.3 ,20.9 ,20.8 ,20.5 ,28.5 ,23.2 ,24.0 ,21.0 ,21.2 ,21.3 ,,17.9 ,17.8 ,2.31 ,27.0 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0012 ,1.61E+01,9.81E-02,3.30E-04,L1,15.43 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/5/30 17:00,,,,20.9 ,20.7 ,20.7 ,20.4 ,21.0 ,21.0 ,20.9 ,21.2 ,21.1 ,0.15 ,24.4 ,21.1 ,21.1 ,21.7 ,20.6 ,20.9 ,25.9 ,20.8 ,20.8 ,21.0 ,21.3 ,20.9 ,20.8 ,20.5 ,28.5 ,23.3 ,24.0 ,21.1 ,21.3 ,21.4 ,,17.9 ,17.8 ,2.31 ,27.1 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0014 ,1.61E+01,1.01E-01,3.30E-04,L1,15.43 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/5/30 23:00,,,,20.9 ,20.7 ,20.7 ,20.5 ,21.1 ,21.0 ,21.0 ,21.3 ,21.1 ,0.16 ,24.4 ,21.2 ,21.1 ,21.8 ,20.6 ,21.0 ,26.0 ,20.9 ,20.9 ,21.0 ,21.3 ,21.0 ,20.9 ,20.6 ,28.5 ,23.3 ,24.0 ,21.1 ,21.3 ,21.4 ,,17.9 ,17.9 ,2.20 ,26.9 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0011 ,1.62E+01,9.35E-02,3.30E-04,L1,15.41 ,-,0.506 ,0.017 ,24.8 ,24.7 ,,
2021/5/31 5:00,,,,20.9 ,20.7 ,20.7 ,20.5 ,21.1 ,21.0 ,21.0 ,21.4 ,21.2 ,0.17 ,24.5 ,21.2 ,21.1 ,21.8 ,20.7 ,21.0 ,26.0 ,20.9 ,20.9 ,21.0 ,21.4 ,21.0 ,20.9 ,20.6 ,28.6 ,23.3 ,24.0 ,21.1 ,21.3 ,21.4 ,,18.0 ,17.8 ,2.21 ,26.7 ,0.00 ,0.00 ,-,-,15.07,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0013 ,1.59E+01,9.51E-02,3.30E-04,L1,15.45 ,-,0.506 ,0.016 ,23.6 ,23.5 ,,
2021/5/31 11:00,,,,20.9 ,20.7 ,20.8 ,20.5 ,21.0 ,21.0 ,21.0 ,21.5 ,21.2 ,0.16 ,24.5 ,21.2 ,21.1 ,21.8 ,20.7 ,21.0 ,26.0 ,20.9 ,20.9 ,21.0 ,21.4 ,21.0 ,20.9 ,20.6 ,28.6 ,23.3 ,24.0 ,21.1 ,21.3 ,21.4 ,,18.0 ,17.9 ,2.21 ,26.9 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.7 ,,,,,0.0012 ,1.62E+01,9.96E-02,3.40E-04,L1,15.43 ,-,0.505 ,0.016 ,23.5 ,23.4 ,,
2021/5/31 17:00,,,,20.9 ,20.7 ,20.8 ,20.5 ,21.1 ,21.0 ,21.0 ,21.4 ,21.2 ,0.16 ,24.5 ,21.2 ,21.2 ,21.8 ,20.7 ,21.0 ,26.0 ,20.9 ,20.9 ,21.0 ,21.4 ,21.0 ,20.9 ,20.6 ,28.6 ,23.3 ,24.1 ,21.1 ,21.3 ,21.5 ,,18.0 ,17.9 ,2.21 ,26.9 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.505 ,-,18.6 ,,,,,0.0013 ,1.61E+01,1.29E-01,3.40E-04,L1,15.41 ,-,0.506 ,0.016 ,24.0 ,24.0 ,,
2021/5/31 23:00,,,,20.9 ,20.7 ,20.8 ,20.5 ,21.1 ,21.1 ,21.0 ,21.4 ,21.2 ,0.16 ,24.5 ,21.2 ,21.2 ,21.8 ,20.7 ,21.0 ,26.0 ,20.9 ,20.9 ,21.0 ,21.4 ,21.0 ,20.9 ,20.6 ,28.6 ,23.3 ,24.1 ,21.1 ,21.4 ,21.5 ,,18.0 ,17.9 ,2.20 ,26.8 ,0.00 ,0.00 ,-,-,15.06,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0012 ,1.58E+01,1.47E-01,3.30E-04,L1,15.45 ,-,0.506 ,0.016 ,23.9 ,23.8 ,,
2021/6/1 5:00,,,,21.0 ,20.8 ,20.8 ,20.5 ,21.1 ,21.1 ,21.0 ,21.4 ,21.2 ,0.14 ,24.5 ,21.3 ,21.2 ,21.8 ,20.7 ,21.0 ,26.1 ,20.9 ,20.9 ,21.1 ,21.4 ,21.0 ,20.9 ,20.6 ,28.6 ,23.3 ,24.1 ,21.2 ,21.4 ,21.5 ,,18.0 ,17.9 ,2.21 ,26.8 ,0.00 ,0.00 ,-,-,14.82,-,23,-,-,0.506 ,-,18.7 ,,,,,0.0013 ,1.63E+01,9.27E-02,3.40E-04,L1,15.41 ,-,0.506 ,0.016 ,23.8 ,23.7 ,,
2021/6/1 11:00,,,,20.9 ,20.8 ,20.8 ,20.5 ,21.0 ,21.0 ,21.0 ,21.4 ,21.2 ,0.67 ,24.5 ,21.3 ,21.2 ,21.8 ,20.7 ,21.0 ,26.1 ,20.9 ,20.9 ,21.1 ,21.4 ,21.0 ,20.9 ,20.6 ,28.6 ,23.3 ,24.1 ,21.2 ,21.4 ,21.5 ,,18.0 ,17.9 ,-,-,0.00 ,0.00 ,-,-,14.81,-,23,-,-,0.505 ,-,19.8 ,,,,,0.0013 ,1.64E+01,1.24E-01,3.40E-04,L1,15.40 ,-,0.505 ,0.017 ,23.7 ,23.6 ,,
2021/6/1 17:00,,,,21.0 ,20.8 ,20.8 ,20.5 ,21.1 ,21.1 ,21.1 ,21.4 ,21.2 ,1.10 ,24.5 ,21.3 ,21.2 ,21.9 ,20.7 ,21.1 ,26.0 ,21.0 ,21.0 ,21.1 ,21.4 ,21.0 ,21.0 ,20.7 ,28.7 ,23.3 ,24.1 ,21.2 ,21.4 ,21.5 ,,18.0 ,17.9 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.505 ,-,20.6 ,,,,,0.0011 ,1.60E+01,1.24E-01,3.30E-04,L1,15.41 ,-,0.506 ,0.017 ,24.1 ,24.0 ,,
2021/6/1 23:00,,,,21.0 ,20.8 ,20.8 ,20.6 ,21.2 ,21.1 ,21.1 ,21.4 ,21.3 ,1.17 ,24.5 ,21.3 ,21.2 ,21.9 ,20.7 ,21.1 ,26.1 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,21.0 ,20.7 ,28.6 ,23.3 ,24.1 ,21.2 ,21.4 ,21.5 ,,18.0 ,18.0 ,-,-,0.00 ,0.00 ,-,-,14.82,-,24,-,-,0.506 ,-,20.8 ,,,,,0.0013 ,1.61E+01,9.84E-02,3.40E-04,L1,15.42 ,-,0.506 ,0.017 ,24.0 ,24.0 ,,
2021/6/2 5:00,,,,21.0 ,20.8 ,20.8 ,20.6 ,21.2 ,21.1 ,21.1 ,21.5 ,21.3 ,1.22 ,24.5 ,21.3 ,21.2 ,21.9 ,20.7 ,21.1 ,26.1 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,21.0 ,20.7 ,28.6 ,23.3 ,24.1 ,21.2 ,21.4 ,21.5 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.506 ,-,20.9 ,,,,,0.0011 ,1.59E+01,8.68E-02,3.30E-04,L2,15.43 ,-,0.506 ,0.017 ,24.0 ,23.9 ,,
2021/6/2 11:00,,,,21.0 ,20.8 ,20.9 ,20.6 ,21.1 ,21.1 ,21.1 ,21.4 ,21.3 ,1.28 ,24.5 ,21.3 ,21.2 ,21.9 ,20.7 ,21.1 ,26.1 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,21.0 ,20.7 ,28.7 ,23.3 ,24.1 ,21.2 ,21.4 ,21.5 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.505 ,-,21.0 ,,,,,0.0013 ,1.62E+01,9.46E-02,3.40E-04,L1,15.37 ,-,0.506 ,0.017 ,24.3 ,24.2 ,,
2021/6/2 17:00,,,,21.0 ,20.8 ,20.9 ,20.6 ,21.2 ,21.2 ,21.1 ,21.5 ,21.3 ,1.36 ,24.5 ,21.3 ,21.3 ,21.9 ,20.8 ,21.1 ,26.1 ,21.0 ,21.0 ,21.1 ,21.5 ,21.1 ,21.0 ,20.7 ,28.7 ,23.3 ,24.1 ,21.2 ,21.5 ,21.6 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.505 ,-,21.1 ,,,,,0.0012 ,1.63E+01,8.89E-02,3.30E-04,L2,15.38 ,-,0.506 ,0.017 ,25.1 ,25.0 ,,
2021/6/2 23:00,,,,21.1 ,20.9 ,20.9 ,20.6 ,21.2 ,21.2 ,21.1 ,21.5 ,21.3 ,1.22 ,24.6 ,21.3 ,21.3 ,21.9 ,20.8 ,21.1 ,26.0 ,21.0 ,21.0 ,21.2 ,21.5 ,21.1 ,21.0 ,20.7 ,28.8 ,23.3 ,24.1 ,21.3 ,21.5 ,21.6 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.506 ,-,20.8 ,,,,,0.0011 ,1.62E+01,1.04E-01,3.40E-04,L1,15.42 ,-,0.506 ,0.017 ,25.6 ,25.5 ,,
2021/6/3 5:00,,,,21.1 ,20.9 ,20.9 ,20.6 ,21.2 ,21.2 ,21.1 ,21.5 ,21.3 ,1.24 ,24.6 ,21.4 ,21.3 ,21.9 ,20.8 ,21.1 ,26.0 ,21.0 ,21.0 ,21.2 ,21.5 ,21.1 ,21.0 ,20.7 ,28.8 ,23.3 ,24.1 ,21.3 ,21.5 ,21.6 ,,18.1 ,18.0 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.506 ,-,20.9 ,,,,,0.0013 ,1.59E+01,9.98E-02,3.40E-04,L3,15.42 ,-,0.506 ,0.017 ,25.4 ,25.3 ,,
2021/6/3 11:00,,,,21.0 ,20.9 ,20.9 ,20.6 ,21.1 ,21.1 ,21.1 ,21.4 ,21.3 ,1.32 ,24.5 ,21.3 ,21.3 ,21.8 ,20.7 ,21.1 ,25.9 ,21.0 ,21.0 ,21.2 ,21.5 ,21.1 ,21.0 ,20.7 ,28.8 ,23.3 ,24.1 ,21.2 ,21.5 ,21.6 ,,18.1 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.505 ,-,21.0 ,,,,,0.0013 ,1.66E+01,1.12E-01,3.40E-04,L3,15.40 ,-,0.505 ,0.017 ,25.5 ,25.4 ,,
2021/6/3 17:00,,,,21.1 ,20.9 ,20.9 ,20.6 ,21.2 ,21.2 ,21.2 ,21.5 ,21.3 ,1.35 ,24.6 ,21.4 ,21.3 ,22.0 ,20.9 ,21.2 ,26.0 ,21.0 ,21.1 ,21.2 ,21.6 ,21.2 ,21.1 ,20.8 ,28.9 ,23.3 ,24.1 ,21.3 ,21.5 ,21.6 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.505 ,-,21.0 ,,,,,0.0012 ,1.60E+01,1.01E-01,3.30E-04,L3,15.41 ,-,0.506 ,0.018 ,25.8 ,25.7 ,,
2021/6/3 23:00,,,,21.2 ,21.0 ,20.9 ,20.6 ,21.3 ,21.3 ,21.2 ,21.5 ,21.4 ,1.42 ,24.6 ,21.4 ,21.4 ,22.1 ,20.9 ,21.2 ,26.0 ,21.2 ,21.2 ,21.3 ,21.6 ,21.2 ,21.1 ,20.8 ,28.9 ,23.3 ,24.1 ,21.4 ,21.5 ,21.6 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.81,-,24,-,-,0.506 ,-,21.2 ,,,,,0.0011 ,1.60E+01,8.61E-02,3.40E-04,L3,15.39 ,-,0.506 ,0.018 ,25.9 ,25.8 ,,
2021/6/4 5:00,,,,21.2 ,21.0 ,21.0 ,20.7 ,21.3 ,21.3 ,21.2 ,21.5 ,21.4 ,1.59 ,24.7 ,21.4 ,21.4 ,22.1 ,20.9 ,21.2 ,25.9 ,21.2 ,21.2 ,21.3 ,21.6 ,21.2 ,21.1 ,20.8 ,28.9 ,23.2 ,24.1 ,21.4 ,21.5 ,21.6 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.82,-,25,-,-,0.506 ,-,21.4 ,,,,,0.0012 ,1.66E+01,9.56E-02,3.40E-04,L3,15.39 ,-,0.506 ,0.018 ,25.4 ,25.3 ,,
2021/6/4 11:00,,,,21.1 ,20.9 ,20.9 ,20.7 ,21.2 ,21.2 ,21.1 ,21.5 ,21.3 ,1.63 ,24.5 ,21.3 ,21.3 ,21.9 ,20.7 ,21.2 ,25.9 ,21.1 ,21.1 ,21.2 ,21.6 ,21.2 ,21.1 ,20.8 ,28.9 ,23.2 ,24.1 ,21.3 ,21.5 ,21.6 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.82,-,25,-,-,0.506 ,-,21.4 ,,,,,0.0013 ,1.65E+01,8.87E-02,3.40E-04,L3,15.36 ,-,0.506 ,0.018 ,24.9 ,24.8 ,,
2021/6/4 17:00,,,,21.2 ,21.0 ,21.0 ,20.7 ,21.3 ,21.3 ,21.2 ,21.6 ,21.4 ,1.73 ,24.7 ,21.5 ,21.4 ,22.1 ,20.9 ,21.2 ,25.9 ,21.2 ,21.2 ,21.3 ,21.6 ,21.2 ,21.1 ,20.8 ,29.0 ,23.2 ,24.1 ,21.4 ,21.5 ,21.6 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.82,-,25,-,-,0.506 ,-,21.6 ,,,,,0.0012 ,1.61E+01,9.45E-02,3.30E-04,L3,15.34 ,-,0.506 ,0.018 ,24.4 ,24.3 ,,
2021/6/4 23:00,,,,21.2 ,21.0 ,21.0 ,20.7 ,21.4 ,21.3 ,21.3 ,21.6 ,21.4 ,1.29 ,24.7 ,21.5 ,21.4 ,22.1 ,20.9 ,21.3 ,25.9 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.8 ,29.0 ,23.2 ,24.2 ,21.4 ,21.6 ,21.7 ,,18.2 ,18.1 ,-,-,0.00 ,0.00 ,-,-,14.82,-,25,-,-,0.506 ,-,20.8 ,,,,,0.0013 ,1.60E+01,9.07E-02,3.40E-04,L3,15.36 ,-,0.506 ,0.018 ,24.7 ,24.5 ,,
2021/6/5 5:00,,,,21.2 ,21.0 ,21.0 ,20.7 ,21.4 ,21.3 ,21.3 ,21.6 ,21.4 ,1.11 ,24.7 ,21.5 ,21.4 ,22.1 ,20.9 ,21.3 ,25.9 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.8 ,29.1 ,23.2 ,24.2 ,21.4 ,21.6 ,21.7 ,,18.2 ,18.2 ,-,-,0.00 ,0.00 ,-,-,14.82,-,25,-,-,0.506 ,-,20.5 ,,,,,0.0011 ,1.62E+01,1.42E-01,3.30E-04,L3,15.37 ,-,0.506 ,0.017 ,23.9 ,23.8 ,,
2021/6/5 11:00,,,,21.2 ,21.0 ,21.0 ,20.7 ,21.3 ,21.3 ,21.3 ,21.8 ,21.5 ,1.16 ,24.7 ,21.5 ,21.4 ,22.1 ,20.9 ,21.3 ,25.9 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.9 ,29.1 ,23.2 ,24.2 ,21.4 ,21.6 ,21.7 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.6 ,,,,,0.0012 ,1.60E+01,9.82E-02,3.40E-04,L3,15.37 ,-,0.505 ,0.017 ,23.4 ,23.3 ,,
2021/6/5 17:00,,,,21.3 ,21.0 ,21.0 ,20.7 ,21.4 ,21.3 ,21.3 ,21.9 ,21.3 ,1.29 ,24.7 ,21.5 ,21.4 ,22.1 ,20.9 ,21.3 ,25.9 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.9 ,29.1 ,23.2 ,24.2 ,21.4 ,21.6 ,21.7 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.8 ,,,,,0.0013 ,1.64E+01,8.57E-02,3.30E-04,L3,15.37 ,-,0.506 ,0.018 ,23.3 ,23.2 ,,
2021/6/5 23:00,,,,21.3 ,21.1 ,21.0 ,20.7 ,21.4 ,21.3 ,21.3 ,22.0 ,21.3 ,1.19 ,24.7 ,21.5 ,21.4 ,22.1 ,21.0 ,21.3 ,25.9 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.9 ,29.2 ,23.2 ,24.2 ,21.4 ,21.6 ,21.7 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.7 ,,,,,0.0012 ,1.61E+01,8.41E-02,3.40E-04,L3,15.38 ,-,0.506 ,0.017 ,23.6 ,23.5 ,,
2021/6/6 5:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.4 ,21.4 ,21.3 ,22.0 ,21.3 ,1.19 ,24.7 ,21.5 ,21.4 ,22.2 ,21.0 ,21.3 ,25.8 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.9 ,29.2 ,23.2 ,24.2 ,21.4 ,21.6 ,21.7 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.7 ,,,,,0.0012 ,1.59E+01,9.25E-02,3.40E-04,L3,15.37 ,-,0.506 ,0.017 ,23.5 ,23.4 ,,
2021/6/6 11:00,,,,21.2 ,21.1 ,21.1 ,20.8 ,21.4 ,21.3 ,21.3 ,22.0 ,21.3 ,1.22 ,24.7 ,21.5 ,21.4 ,22.1 ,20.9 ,21.3 ,25.8 ,21.2 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.9 ,29.2 ,23.1 ,24.1 ,21.4 ,21.6 ,21.8 ,,18.3 ,18.2 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.7 ,,,,,0.0013 ,1.60E+01,8.63E-02,3.40E-04,L3,15.40 ,-,0.506 ,0.017 ,23.4 ,23.3 ,,
2021/6/6 17:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.4 ,21.4 ,21.3 ,22.0 ,21.3 ,1.29 ,24.7 ,21.5 ,21.4 ,22.2 ,21.0 ,21.3 ,25.8 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,20.9 ,29.2 ,23.1 ,24.2 ,21.5 ,21.6 ,21.7 ,,18.3 ,18.3 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.9 ,,,,,0.0012 ,1.61E+01,9.43E-02,3.40E-04,L3,15.40 ,-,0.506 ,0.018 ,23.5 ,23.4 ,,
2021/6/6 23:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.5 ,21.4 ,21.3 ,22.0 ,21.3 ,1.10 ,24.7 ,21.5 ,21.4 ,22.2 ,21.0 ,21.3 ,25.8 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,20.9 ,29.2 ,23.1 ,24.2 ,21.5 ,21.6 ,21.7 ,,18.4 ,18.3 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.5 ,,,,,0.0012 ,1.64E+01,9.26E-02,3.30E-04,L3,15.42 ,-,0.506 ,0.017 ,24.3 ,24.2 ,,
2021/6/7 5:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.4 ,21.4 ,21.3 ,22.0 ,21.3 ,1.07 ,24.7 ,21.5 ,21.4 ,22.2 ,21.0 ,21.3 ,25.8 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,20.9 ,29.3 ,23.1 ,24.2 ,21.5 ,21.6 ,21.7 ,,18.4 ,18.3 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.5 ,,,,,0.0012 ,1.61E+01,9.73E-02,3.40E-04,L3,15.40 ,-,0.506 ,0.017 ,24.8 ,24.7 ,,
2021/6/7 11:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.4 ,21.4 ,21.3 ,22.1 ,21.3 ,1.15 ,24.7 ,21.6 ,21.5 ,22.1 ,21.0 ,21.3 ,25.8 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.3 ,20.9 ,29.3 ,23.1 ,24.2 ,21.5 ,21.7 ,21.8 ,,18.4 ,18.3 ,-,-,-,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.6 ,,,,,0.0013 ,1.60E+01,9.20E-02,3.40E-04,L3,15.38 ,-,0.506 ,0.017 ,24.8 ,24.7 ,,
2021/6/7 17:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.5 ,21.4 ,21.4 ,22.1 ,21.3 ,1.26 ,24.7 ,21.6 ,21.5 ,22.2 ,21.0 ,21.4 ,25.8 ,21.3 ,21.3 ,21.4 ,21.7 ,21.3 ,21.2 ,20.9 ,29.3 ,23.1 ,24.2 ,21.5 ,21.7 ,21.8 ,,18.4 ,18.3 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.8 ,,,,,0.0013 ,1.62E+01,8.76E-02,3.40E-04,L3,15.41 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/6/7 23:00,,,,21.3 ,21.1 ,21.1 ,20.8 ,21.5 ,21.4 ,21.4 ,22.1 ,21.3 ,1.16 ,24.8 ,21.6 ,21.5 ,22.2 ,21.1 ,21.4 ,25.8 ,21.3 ,21.3 ,21.4 ,21.8 ,21.4 ,21.3 ,20.9 ,29.3 ,23.2 ,24.2 ,21.5 ,21.7 ,21.8 ,,18.4 ,18.3 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.7 ,,,,,0.0012 ,1.61E+01,1.06E-01,3.40E-04,L3,15.39 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/6/8 5:00,,,,21.4 ,21.2 ,21.2 ,20.8 ,21.5 ,21.5 ,21.4 ,22.1 ,21.4 ,1.22 ,24.8 ,21.6 ,21.5 ,22.3 ,21.1 ,21.4 ,25.8 ,21.3 ,21.3 ,21.4 ,21.8 ,21.4 ,21.3 ,20.9 ,29.4 ,23.2 ,24.2 ,21.5 ,21.7 ,21.8 ,,18.4 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.8 ,,,,,0.0013 ,1.62E+01,8.58E-02,3.40E-04,L3,15.41 ,-,0.506 ,0.017 ,25.3 ,25.2 ,,
2021/6/8 11:00,,,,21.3 ,21.2 ,21.2 ,20.9 ,21.5 ,21.4 ,21.4 ,22.0 ,21.4 ,1.21 ,24.8 ,21.6 ,21.5 ,22.2 ,21.1 ,21.4 ,25.8 ,21.3 ,21.3 ,21.5 ,21.8 ,21.4 ,21.3 ,21.0 ,29.3 ,23.2 ,24.2 ,21.5 ,21.7 ,21.8 ,,18.5 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.7 ,,,,,0.0013 ,1.61E+01,9.33E-02,3.40E-04,L3,15.38 ,-,0.505 ,0.017 ,25.3 ,25.3 ,,
2021/6/8 17:00,,,,21.4 ,21.2 ,21.2 ,20.9 ,21.5 ,21.5 ,21.4 ,22.1 ,21.4 ,1.21 ,24.8 ,21.6 ,21.5 ,22.3 ,21.1 ,21.4 ,25.8 ,21.4 ,21.4 ,21.5 ,21.8 ,21.4 ,21.3 ,21.0 ,29.3 ,23.2 ,24.2 ,21.6 ,21.7 ,21.8 ,,18.5 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.7 ,,,,,0.0013 ,1.61E+01,9.12E-02,3.30E-04,L3,15.41 ,-,0.506 ,0.017 ,25.9 ,25.8 ,,
2021/6/8 23:00,,,,21.4 ,21.2 ,21.2 ,20.9 ,21.6 ,21.5 ,21.5 ,22.1 ,21.4 ,1.17 ,24.8 ,21.7 ,21.6 ,22.3 ,21.1 ,21.5 ,25.9 ,21.4 ,21.4 ,21.5 ,21.8 ,21.4 ,21.4 ,21.0 ,29.3 ,23.2 ,24.3 ,21.6 ,21.7 ,21.9 ,,18.5 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.7 ,,,,,0.0012 ,1.59E+01,8.82E-02,3.40E-04,L3,15.42 ,-,0.506 ,0.017 ,25.5 ,25.4 ,,
2021/6/9 5:00,,,,21.4 ,21.2 ,21.2 ,20.9 ,21.6 ,21.5 ,21.5 ,22.1 ,21.5 ,1.15 ,24.9 ,21.7 ,21.6 ,22.3 ,21.2 ,21.5 ,25.9 ,21.4 ,21.4 ,21.5 ,21.9 ,21.4 ,21.4 ,21.0 ,29.3 ,23.2 ,24.3 ,21.6 ,21.8 ,21.9 ,,18.5 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.506 ,-,20.7 ,,,,,0.0012 ,1.62E+01,1.12E-01,3.40E-04,L3,15.39 ,-,0.506 ,0.017 ,25.0 ,24.9 ,,
2021/6/9 11:00,,,,21.4 ,21.2 ,21.2 ,20.9 ,21.6 ,21.5 ,21.5 ,22.1 ,21.5 ,1.08 ,24.9 ,21.7 ,21.6 ,22.3 ,21.2 ,21.5 ,25.9 ,21.4 ,21.4 ,21.5 ,21.9 ,21.5 ,21.4 ,21.1 ,29.3 ,23.3 ,24.3 ,21.6 ,21.8 ,21.9 ,,18.5 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.5 ,,,,,0.0012 ,1.62E+01,9.01E-02,3.30E-04,L3,15.39 ,-,0.505 ,0.017 ,24.9 ,24.8 ,,
2021/6/9 17:00,,,,21.5 ,21.3 ,21.3 ,21.0 ,21.6 ,21.6 ,21.5 ,22.1 ,21.5 ,1.16 ,24.9 ,21.7 ,21.6 ,22.4 ,21.2 ,21.5 ,25.9 ,21.5 ,21.5 ,21.6 ,21.9 ,21.5 ,21.4 ,21.1 ,29.3 ,23.3 ,24.3 ,21.7 ,21.8 ,21.9 ,,18.6 ,18.4 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.7 ,,,,,0.0012 ,1.63E+01,9.21E-02,3.40E-04,L3,15.38 ,-,0.505 ,0.017 ,25.1 ,25.0 ,,
2021/6/9 23:00,,,,21.5 ,21.3 ,21.3 ,21.0 ,21.6 ,21.6 ,21.5 ,22.1 ,21.5 ,1.05 ,24.9 ,21.8 ,21.6 ,22.4 ,21.2 ,21.5 ,25.9 ,21.5 ,21.5 ,21.6 ,21.9 ,21.5 ,21.4 ,21.1 ,29.3 ,23.3 ,24.3 ,21.7 ,21.8 ,21.9 ,,18.5 ,18.5 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.5 ,,,,,0.0012 ,1.59E+01,8.61E-02,3.30E-04,L3,15.39 ,-,0.506 ,0.017 ,24.4 ,24.3 ,,
2021/6/10 5:00,,,,21.5 ,21.3 ,21.3 ,21.0 ,21.7 ,21.6 ,21.6 ,22.1 ,21.5 ,1.14 ,24.9 ,21.8 ,21.7 ,22.4 ,21.2 ,21.6 ,26.0 ,21.5 ,21.5 ,21.6 ,21.9 ,21.5 ,21.4 ,21.1 ,29.3 ,23.3 ,24.3 ,21.7 ,21.8 ,21.9 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.7 ,,,,,0.0012 ,1.63E+01,8.74E-02,3.30E-04,L3,15.41 ,-,0.506 ,0.017 ,23.8 ,23.7 ,,
2021/6/10 11:00,,,,21.5 ,21.3 ,21.3 ,21.0 ,21.6 ,21.6 ,21.6 ,22.1 ,21.5 ,1.22 ,24.9 ,21.8 ,21.7 ,22.4 ,21.3 ,21.6 ,26.0 ,21.5 ,21.5 ,21.6 ,22.0 ,21.6 ,21.5 ,21.2 ,29.3 ,23.4 ,24.4 ,21.7 ,21.9 ,22.0 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,14.8,-,25,-,-,0.505 ,-,20.8 ,,,,,0.0013 ,1.65E+01,9.02E-02,3.30E-04,L3,15.35 ,-,0.505 ,0.017 ,23.7 ,23.6 ,,
2021/6/10 17:00,,,,21.6 ,21.4 ,21.4 ,21.1 ,21.7 ,21.7 ,21.6 ,22.1 ,21.6 ,1.25 ,24.9 ,21.8 ,21.7 ,22.5 ,21.3 ,21.6 ,26.0 ,21.6 ,21.6 ,21.6 ,22.0 ,21.6 ,21.5 ,21.2 ,29.3 ,23.4 ,24.4 ,21.7 ,21.9 ,22.0 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.8 ,,,,,0.0012 ,1.62E+01,8.61E-02,3.40E-04,L3,15.39 ,-,0.505 ,0.017 ,24.0 ,23.9 ,,
2021/6/10 23:00,,,,21.6 ,21.4 ,21.4 ,21.1 ,21.7 ,21.7 ,21.6 ,22.2 ,21.6 ,1.21 ,25.0 ,21.8 ,21.7 ,22.5 ,21.3 ,21.6 ,26.0 ,21.6 ,21.6 ,21.7 ,22.0 ,21.6 ,21.5 ,21.2 ,29.3 ,23.4 ,24.4 ,21.8 ,21.9 ,22.0 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.8 ,,,,,0.0013 ,1.62E+01,7.94E-02,3.30E-04,L3,15.40 ,-,0.506 ,0.017 ,24.3 ,24.2 ,,
2021/6/11 5:00,,,,21.6 ,21.4 ,21.4 ,21.1 ,21.8 ,21.7 ,21.7 ,22.2 ,21.6 ,1.20 ,25.0 ,21.9 ,21.7 ,22.6 ,21.3 ,21.6 ,26.0 ,21.6 ,21.6 ,21.7 ,22.0 ,21.6 ,21.6 ,21.2 ,29.3 ,23.4 ,24.4 ,21.8 ,21.9 ,22.0 ,,18.6 ,18.5 ,-,-,0.00 ,0.00 ,-,-,14.81,-,25,-,-,0.505 ,-,20.8 ,,,,,0.0012 ,1.62E+01,1.03E-01,3.40E-04,L3,15.38 ,-,0.506 ,0.017 ,23.9 ,23.9 ,,
2021/6/11 11:00,,,,21.6 ,21.4 ,21.4 ,21.1 ,21.7 ,21.7 ,21.7 ,22.2 ,21.6 ,1.20 ,25.0 ,21.9 ,21.8 ,22.5 ,21.3 ,21.6 ,26.0 ,21.6 ,21.6 ,21.7 ,22.0 ,21.7 ,21.6 ,21.3 ,29.3 ,23.5 ,24.4 ,21.8 ,22.0 ,22.1 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,14.8,-,25,-,-,0.505 ,-,20.8 ,,,,,0.0013 ,1.64E+01,8.51E-02,3.30E-04,L3,15.37 ,-,0.505 ,0.017 ,23.3 ,23.2 ,,
2021/6/11 17:00,,,,21.7 ,21.5 ,21.4 ,21.1 ,21.8 ,21.7 ,21.7 ,22.2 ,21.7 ,0.72 ,25.0 ,21.9 ,21.8 ,22.6 ,21.4 ,21.7 ,26.1 ,21.7 ,21.7 ,21.7 ,22.1 ,21.7 ,21.6 ,21.3 ,29.3 ,23.5 ,24.4 ,21.8 ,22.0 ,22.1 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,14.78,-,25,-,-,0.503 ,-,24.9 ,,,,,0.0011 ,1.61E+01,9.02E-02,3.30E-04,L3,15.32 ,-,0.503 ,0.017 ,24.1 ,24.0 ,,
2021/6/11 23:00,,,,21.7 ,21.5 ,21.5 ,21.2 ,21.8 ,21.8 ,21.7 ,22.2 ,21.7 ,0.23 ,25.0 ,21.9 ,21.8 ,22.6 ,21.4 ,21.7 ,26.1 ,21.7 ,21.7 ,21.7 ,22.1 ,21.7 ,21.6 ,21.3 ,29.3 ,23.5 ,24.5 ,21.9 ,22.0 ,22.1 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,23.6 ,,,,,0.0013 ,1.60E+01,8.82E-02,3.30E-04,L3,15.32 ,-,0.503 ,0.016 ,24.7 ,24.6 ,,
2021/6/12 5:00,,,,21.7 ,21.5 ,21.5 ,21.2 ,21.8 ,21.8 ,21.7 ,22.2 ,21.7 ,0.17 ,25.1 ,22.0 ,21.8 ,22.6 ,21.4 ,21.7 ,26.1 ,21.7 ,21.7 ,21.8 ,22.1 ,21.7 ,21.6 ,21.3 ,29.3 ,23.5 ,24.5 ,21.9 ,22.0 ,22.1 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.3 ,,,,,0.0013 ,1.61E+01,8.55E-02,3.30E-04,L3,15.34 ,-,0.503 ,0.016 ,24.5 ,24.4 ,,
2021/6/12 11:00,,,,21.7 ,21.5 ,21.5 ,21.2 ,21.8 ,21.8 ,21.8 ,22.2 ,21.7 ,0.20 ,25.1 ,22.0 ,21.9 ,22.6 ,21.4 ,21.7 ,26.1 ,21.7 ,21.7 ,21.8 ,22.1 ,21.7 ,21.7 ,21.4 ,29.3 ,23.5 ,24.5 ,21.9 ,22.1 ,22.2 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.2 ,,,,,0.0013 ,1.62E+01,1.15E-01,3.40E-04,L3,15.32 ,-,0.503 ,0.016 ,24.4 ,24.3 ,,
2021/6/12 17:00,,,,21.8 ,21.6 ,21.5 ,21.2 ,21.9 ,21.8 ,21.8 ,22.3 ,21.7 ,0.27 ,25.1 ,22.0 ,21.9 ,22.7 ,21.5 ,21.8 ,26.1 ,21.7 ,21.7 ,21.8 ,22.2 ,21.8 ,21.7 ,21.4 ,29.4 ,23.5 ,24.5 ,21.9 ,22.1 ,22.2 ,,18.7 ,18.6 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.3 ,,,,,0.0013 ,1.60E+01,8.26E-02,3.40E-04,L3,15.31 ,-,0.503 ,0.017 ,24.9 ,24.8 ,,
2021/6/12 23:00,,,,21.8 ,21.6 ,21.6 ,21.3 ,21.9 ,21.9 ,21.8 ,22.3 ,21.7 ,0.20 ,25.1 ,22.0 ,21.9 ,22.7 ,21.5 ,21.8 ,26.1 ,21.8 ,21.8 ,21.9 ,22.2 ,21.8 ,21.7 ,21.4 ,29.4 ,23.6 ,24.6 ,22.0 ,22.1 ,22.2 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.2 ,,,,,0.0012 ,1.60E+01,9.61E-02,3.30E-04,L3,15.32 ,-,0.503 ,0.016 ,25.3 ,25.2 ,,
2021/6/13 5:00,,,,21.8 ,21.6 ,21.6 ,21.3 ,21.9 ,21.9 ,21.8 ,22.3 ,21.8 ,0.20 ,25.2 ,22.0 ,21.9 ,22.7 ,21.5 ,21.8 ,26.1 ,21.8 ,21.8 ,21.9 ,22.2 ,21.8 ,21.7 ,21.4 ,29.4 ,23.6 ,24.6 ,22.0 ,22.1 ,22.2 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,23.1 ,,,,,0.0012 ,1.64E+01,9.88E-02,3.40E-04,L3,15.32 ,-,0.503 ,0.016 ,25.0 ,25.0 ,,
2021/6/13 11:00,,,,21.8 ,21.6 ,21.6 ,21.3 ,22.0 ,21.9 ,21.9 ,22.4 ,21.8 ,0.24 ,25.2 ,22.1 ,22.0 ,22.7 ,21.6 ,21.8 ,26.1 ,21.8 ,21.8 ,21.9 ,22.2 ,21.8 ,21.8 ,21.4 ,29.5 ,23.6 ,24.6 ,22.0 ,22.1 ,22.3 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.1 ,,,,,0.0013 ,1.61E+01,8.82E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,24.8 ,24.7 ,,
2021/6/13 17:00,,,,21.9 ,21.7 ,21.6 ,21.3 ,22.0 ,21.9 ,21.9 ,22.4 ,21.8 ,0.17 ,25.2 ,22.1 ,22.0 ,22.8 ,21.6 ,21.9 ,26.1 ,21.8 ,21.8 ,21.9 ,22.2 ,21.9 ,21.8 ,21.5 ,29.5 ,23.6 ,24.6 ,22.0 ,22.2 ,22.3 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,25.9 ,,,,,0.0012 ,1.61E+01,9.42E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.016 ,24.8 ,24.7 ,,
2021/6/13 23:00,,,,21.9 ,21.7 ,21.7 ,21.4 ,22.0 ,22.0 ,21.9 ,22.4 ,21.8 ,0.09 ,25.3 ,22.1 ,22.0 ,22.8 ,21.6 ,21.9 ,26.0 ,21.8 ,21.8 ,21.9 ,22.3 ,21.9 ,21.8 ,21.5 ,29.7 ,23.6 ,24.7 ,22.0 ,22.3 ,22.4 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,25.6 ,,,,,0.0012 ,1.61E+01,9.32E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.016 ,24.5 ,24.5 ,,
2021/6/14 5:00,,,,21.9 ,21.7 ,21.7 ,21.4 ,22.0 ,22.0 ,21.9 ,22.4 ,21.8 ,0.05 ,25.4 ,22.1 ,22.0 ,22.8 ,21.6 ,21.9 ,26.0 ,21.9 ,21.9 ,22.0 ,22.3 ,21.9 ,21.8 ,21.5 ,29.8 ,23.6 ,24.7 ,22.1 ,22.3 ,22.4 ,,18.8 ,18.7 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,25.6 ,,,,,0.0012 ,1.66E+01,9.44E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.016 ,24.4 ,24.4 ,,
2021/6/14 11:00,,,,21.9 ,21.7 ,21.7 ,21.4 ,22.0 ,22.0 ,22.0 ,22.4 ,21.9 ,0.07 ,25.5 ,22.1 ,22.0 ,22.7 ,21.6 ,21.9 ,25.9 ,21.9 ,21.9 ,22.0 ,22.3 ,21.9 ,21.8 ,21.5 ,30.2 ,23.6 ,24.8 ,22.1 ,22.3 ,22.4 ,,18.9 ,18.8 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,25.5 ,,,,,0.0013 ,1.63E+01,9.11E-02,3.40E-04,L3,15.31 ,-,0.503 ,0.016 ,24.2 ,24.1 ,,
2021/6/14 17:00,,,,22.0 ,21.8 ,21.8 ,21.5 ,22.1 ,22.1 ,22.0 ,22.5 ,21.9 ,0.08 ,25.6 ,22.1 ,22.0 ,22.8 ,21.6 ,22.0 ,25.9 ,21.9 ,21.9 ,22.0 ,22.3 ,22.0 ,21.8 ,21.5 ,30.4 ,23.6 ,24.9 ,22.1 ,22.3 ,22.4 ,,18.9 ,18.8 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,25.6 ,,,,,0.0013 ,1.56E+01,9.24E-02,3.40E-04,L3,15.29 ,-,0.503 ,0.016 ,24.0 ,23.9 ,,
2021/6/14 23:00,,,,22.0 ,21.8 ,21.8 ,21.5 ,22.1 ,22.1 ,22.0 ,22.5 ,21.9 ,0.10 ,25.9 ,22.1 ,22.1 ,22.8 ,21.7 ,22.0 ,25.7 ,21.9 ,21.9 ,22.0 ,22.4 ,22.0 ,21.9 ,21.5 ,31.1 ,23.6 ,25.0 ,22.1 ,22.3 ,22.4 ,,18.9 ,18.8 ,-,-,0.00 ,0.00 ,-,-,14.78,-,23,-,-,0.503 ,-,25.6 ,,,,,0.0013 ,1.64E+01,9.40E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,24.2 ,24.1 ,,
2021/6/15 5:00,,,,22.0 ,21.8 ,21.8 ,21.5 ,22.2 ,22.1 ,22.1 ,22.5 ,22.0 ,0.06 ,26.1 ,22.1 ,22.1 ,22.8 ,21.7 ,22.0 ,25.6 ,21.9 ,22.0 ,22.0 ,22.4 ,22.0 ,21.9 ,21.5 ,31.5 ,23.6 ,25.1 ,22.2 ,22.3 ,22.4 ,,18.9 ,18.8 ,-,-,0.00 ,0.00 ,-,-,14.79,-,23,-,-,0.503 ,-,25.5 ,,,,,0.0013 ,1.61E+01,9.51E-02,3.40E-04,L3,15.32 ,-,0.504 ,0.016 ,23.5 ,23.4 ,,
2021/6/15 11:00,,,,22.0 ,21.8 ,21.9 ,21.5 ,22.1 ,22.1 ,22.1 ,22.6 ,22.0 ,0.07 ,26.4 ,22.1 ,22.1 ,22.8 ,21.6 ,22.0 ,25.4 ,21.9 ,22.0 ,22.1 ,22.4 ,22.0 ,21.9 ,21.4 ,32.3 ,23.6 ,25.3 ,22.2 ,22.4 ,22.5 ,,18.9 ,18.8 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,25.7 ,,,,,0.0012 ,1.59E+01,8.92E-02,3.30E-04,L3,15.33 ,-,0.503 ,0.016 ,23.3 ,23.2 ,,
2021/6/15 17:00,,,,22.1 ,21.9 ,21.9 ,21.5 ,22.2 ,22.1 ,22.1 ,22.6 ,22.0 ,0.04 ,26.7 ,22.1 ,22.1 ,22.9 ,21.7 ,22.1 ,25.5 ,21.9 ,22.0 ,22.1 ,22.4 ,22.0 ,21.9 ,21.4 ,32.8 ,23.6 ,25.4 ,22.2 ,22.5 ,22.5 ,,19.0 ,18.8 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,25.5 ,,,,,0.0013 ,1.61E+01,9.32E-02,3.30E-04,L3,15.31 ,-,0.503 ,0.016 ,23.3 ,23.2 ,,
2021/6/15 23:00,,,,22.1 ,21.9 ,22.0 ,21.6 ,22.2 ,22.1 ,22.1 ,22.6 ,22.1 ,0.08 ,27.2 ,22.1 ,22.2 ,22.9 ,21.7 ,22.1 ,25.3 ,21.9 ,22.0 ,22.1 ,22.5 ,22.1 ,21.9 ,21.3 ,34.0 ,23.6 ,25.7 ,22.3 ,22.5 ,22.6 ,,19.0 ,18.9 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.503 ,-,25.6 ,,,,,0.0012 ,1.60E+01,9.68E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.016 ,23.4 ,23.3 ,,
2021/6/16 5:00,,,,22.1 ,21.9 ,22.0 ,21.6 ,22.2 ,22.2 ,22.2 ,22.7 ,22.1 ,0.06 ,27.5 ,22.1 ,22.2 ,22.9 ,21.7 ,22.1 ,25.3 ,21.9 ,22.0 ,22.1 ,22.5 ,22.1 ,22.0 ,21.3 ,34.6 ,23.6 ,25.8 ,22.3 ,22.5 ,22.6 ,,19.0 ,18.9 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.504 ,-,25.6 ,,,,,0.0013 ,1.62E+01,9.69E-02,3.30E-04,L3,15.32 ,-,0.504 ,0.016 ,22.9 ,22.8 ,,
2021/6/16 11:00,,,,22.1 ,21.9 ,22.0 ,21.6 ,22.2 ,22.1 ,22.1 ,22.7 ,22.2 ,0.07 ,28.0 ,22.1 ,22.2 ,22.9 ,21.7 ,22.1 ,25.2 ,21.9 ,22.0 ,22.1 ,22.5 ,22.1 ,22.0 ,21.3 ,35.7 ,23.6 ,26.1 ,22.4 ,22.5 ,22.6 ,,19.0 ,18.9 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,25.6 ,,,,,0.0013 ,1.61E+01,9.11E-02,3.40E-04,L3,15.30 ,-,0.503 ,0.016 ,22.9 ,22.8 ,,
2021/6/16 17:00,,,,22.2 ,22.0 ,22.1 ,21.6 ,22.3 ,22.2 ,22.2 ,22.7 ,22.2 ,0.06 ,28.4 ,22.1 ,22.2 ,23.0 ,21.8 ,22.1 ,25.2 ,21.9 ,22.1 ,22.1 ,22.5 ,22.1 ,22.0 ,21.3 ,36.4 ,23.6 ,26.3 ,22.4 ,22.5 ,22.6 ,,19.0 ,18.9 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,25.4 ,,,,,0.0012 ,1.60E+01,8.53E-02,3.40E-04,L3,15.30 ,-,0.503 ,0.016 ,23.6 ,23.5 ,,
2021/6/16 23:00,,,,22.2 ,22.0 ,22.1 ,21.7 ,22.3 ,22.2 ,22.2 ,22.8 ,22.3 ,0.07 ,28.7 ,22.1 ,22.2 ,23.0 ,21.8 ,22.1 ,25.2 ,22.0 ,22.1 ,22.2 ,22.6 ,22.1 ,22.0 ,21.2 ,37.1 ,23.7 ,26.4 ,22.4 ,22.5 ,22.6 ,,19.0 ,18.9 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,25.7 ,,,,,0.0012 ,1.60E+01,8.45E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,24.1 ,24.0 ,,
2021/6/17 5:00,,,,22.2 ,22.0 ,22.1 ,21.7 ,22.3 ,22.2 ,22.2 ,22.8 ,22.3 ,0.04 ,28.8 ,22.2 ,22.3 ,23.0 ,21.8 ,22.2 ,25.3 ,22.0 ,22.1 ,22.2 ,22.6 ,22.2 ,22.0 ,21.3 ,37.3 ,23.7 ,26.5 ,22.5 ,22.6 ,22.7 ,,19.0 ,18.9 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.503 ,-,25.6 ,,,,,0.0013 ,1.65E+01,1.02E-01,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,24.0 ,23.9 ,,
2021/6/17 11:00,,,,22.2 ,22.0 ,22.2 ,21.7 ,22.3 ,22.2 ,22.3 ,22.8 ,22.4 ,0.07 ,29.0 ,22.2 ,22.3 ,23.0 ,21.9 ,22.2 ,25.3 ,22.0 ,22.1 ,22.2 ,22.6 ,22.2 ,22.1 ,21.3 ,37.8 ,23.7 ,26.6 ,22.5 ,22.6 ,22.7 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,14.77,-,24,-,-,0.502 ,-,25.5 ,,,,,0.0013 ,1.60E+01,7.45E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.016 ,24.0 ,24.0 ,,
2021/6/17 17:00,,,,22.8 ,22.7 ,22.7 ,22.3 ,23.0 ,22.9 ,22.8 ,23.3 ,22.7 ,0.14 ,27.8 ,22.5 ,22.5 ,23.2 ,22.3 ,22.3 ,25.6 ,22.3 ,22.3 ,22.7 ,22.8 ,22.5 ,22.2 ,21.5 ,38.7 ,22.9 ,26.2 ,22.8 ,23.0 ,23.2 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,25.8 ,,,,,0.0012 ,1.61E+01,1.01E-01,3.30E-04,L3,15.28 ,-,0.503 ,0.016 ,24.3 ,24.3 ,,
2021/6/17 23:00,,,,22.8 ,22.5 ,22.8 ,22.2 ,22.9 ,22.8 ,22.8 ,23.5 ,22.9 ,0.06 ,29.6 ,22.8 ,22.9 ,23.9 ,22.6 ,22.8 ,25.8 ,22.6 ,22.8 ,22.8 ,23.1 ,22.8 ,22.7 ,21.9 ,39.4 ,24.3 ,27.2 ,23.2 ,23.0 ,23.1 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.503 ,-,25.6 ,,,,,0.0013 ,1.63E+01,8.89E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,24.3 ,24.2 ,,
2021/6/18 5:00,,,,22.6 ,22.3 ,22.6 ,22.0 ,22.7 ,22.6 ,22.6 ,23.2 ,22.7 ,0.07 ,29.3 ,22.6 ,22.7 ,23.5 ,22.3 ,22.5 ,25.7 ,22.4 ,22.5 ,22.6 ,22.9 ,22.5 ,22.4 ,21.6 ,38.8 ,24.3 ,27.2 ,22.9 ,22.9 ,23.0 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.504 ,-,25.5 ,,,,,0.0013 ,1.61E+01,1.02E-01,3.30E-04,L3,15.32 ,-,0.504 ,0.016 ,23.9 ,23.8 ,,
2021/6/18 11:00,,,,22.5 ,22.3 ,22.5 ,21.9 ,22.5 ,22.5 ,22.5 ,23.1 ,22.6 ,0.09 ,29.2 ,22.5 ,22.6 ,23.4 ,22.2 ,22.4 ,25.6 ,22.3 ,22.4 ,22.5 ,22.9 ,22.5 ,22.3 ,21.5 ,38.8 ,24.4 ,27.2 ,22.8 ,22.8 ,22.9 ,,19.1 ,19.0 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.61E+01,1.14E-01,3.40E-04,L3,15.28 ,-,0.503 ,0.016 ,24.0 ,23.9 ,,
2021/6/18 17:00,,,,23.0 ,22.8 ,23.0 ,22.5 ,23.1 ,23.1 ,23.1 ,23.8 ,23.0 ,0.27 ,29.1 ,22.9 ,23.1 ,24.1 ,23.0 ,22.9 ,26.2 ,22.7 ,22.9 ,23.2 ,23.4 ,23.1 ,22.8 ,22.1 ,40.4 ,24.1 ,27.4 ,23.5 ,23.3 ,23.5 ,,19.2 ,19.0 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.4 ,,,,,0.0013 ,1.58E+01,8.99E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,24.4 ,24.3 ,,
2021/6/18 23:00,,,,22.8 ,22.5 ,22.8 ,22.2 ,22.9 ,22.8 ,22.8 ,23.5 ,22.9 ,0.13 ,29.7 ,22.8 ,23.0 ,23.8 ,22.6 ,22.8 ,25.9 ,22.6 ,22.8 ,22.8 ,23.2 ,22.8 ,22.7 ,21.9 ,39.3 ,24.6 ,27.4 ,23.1 ,23.0 ,23.1 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,14.78,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.60E+01,9.18E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,24.5 ,24.5 ,,
2021/6/19 5:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.7 ,22.7 ,22.7 ,23.3 ,22.8 ,0.15 ,29.4 ,22.7 ,22.8 ,23.6 ,22.5 ,22.6 ,25.9 ,22.5 ,22.6 ,22.6 ,23.0 ,22.6 ,22.5 ,21.7 ,38.8 ,24.6 ,27.3 ,22.9 ,22.9 ,23.0 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,9.48E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,24.3 ,24.2 ,,
2021/6/19 11:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.6 ,22.6 ,22.6 ,23.2 ,22.7 ,0.18 ,29.2 ,22.7 ,22.7 ,23.5 ,22.4 ,22.5 ,25.9 ,22.4 ,22.5 ,22.6 ,23.0 ,22.6 ,22.5 ,21.7 ,38.5 ,24.6 ,27.3 ,22.8 ,22.9 ,23.0 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.64E+01,8.99E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,24.3 ,24.2 ,,
2021/6/19 17:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.7 ,22.6 ,22.6 ,23.2 ,22.7 ,0.17 ,29.0 ,22.7 ,22.7 ,23.5 ,22.4 ,22.5 ,26.0 ,22.4 ,22.5 ,22.6 ,23.0 ,22.6 ,22.5 ,21.7 ,38.1 ,24.6 ,27.2 ,22.9 ,22.9 ,23.0 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.61E+01,8.88E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,24.2 ,24.1 ,,
2021/6/19 23:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.7 ,22.6 ,22.6 ,23.2 ,22.7 ,0.19 ,28.9 ,22.7 ,22.8 ,23.5 ,22.4 ,22.6 ,26.0 ,22.4 ,22.6 ,22.6 ,23.0 ,22.6 ,22.5 ,21.7 ,37.8 ,24.6 ,27.1 ,22.9 ,22.9 ,23.0 ,,19.2 ,19.1 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.504 ,-,24.1 ,,,,,0.0011 ,1.64E+01,8.25E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,24.2 ,24.1 ,,
2021/6/20 5:00,,,,22.6 ,22.4 ,22.6 ,22.1 ,22.7 ,22.6 ,22.6 ,23.2 ,22.7 ,0.13 ,28.8 ,22.7 ,22.8 ,23.5 ,22.5 ,22.6 ,26.1 ,22.5 ,22.6 ,22.6 ,23.0 ,22.6 ,22.5 ,21.8 ,37.4 ,24.6 ,27.1 ,22.9 ,22.9 ,23.0 ,,19.3 ,19.2 ,-,-,0.00 ,0.00 ,-,-,14.79,-,24,-,-,0.504 ,-,24.0 ,,,,,0.0012 ,1.61E+01,1.02E-01,3.40E-04,L3,15.28 ,-,0.504 ,0.017 ,24.0 ,23.9 ,,
