,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
2021/8/28 5:00,,,,27.5 ,27.2 ,27.6 ,26.9 ,27.6 ,27.5 ,27.5 ,27.8 ,27.4 ,0.08 ,31.6 ,27.7 ,27.6 ,27.8 ,27.5 ,27.5 ,29.4 ,27.4 ,27.4 ,27.4 ,27.9 ,27.4 ,27.3 ,26.8 ,37.5 ,29.0 ,30.7 ,27.6 ,27.7 ,27.8 ,,23.9 ,23.9 ,3.69 ,34.4 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.58E+01,9.12E-02,3.40E-04,L3,15.17 ,-,0.503 ,0.017 ,32.4 ,32.3 ,,
2021/8/28 11:00,,,,27.5 ,27.2 ,27.6 ,26.9 ,27.6 ,27.5 ,27.5 ,27.8 ,27.4 ,0.14 ,31.5 ,27.7 ,27.6 ,27.8 ,27.5 ,27.5 ,29.4 ,27.4 ,27.4 ,27.4 ,27.9 ,27.4 ,27.4 ,26.9 ,37.4 ,29.0 ,30.7 ,27.6 ,27.7 ,27.8 ,,24.0 ,23.9 ,3.67 ,34.5 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.8 ,,,,,0.0012 ,1.61E+01,8.82E-02,3.30E-04,L3,15.13 ,-,0.502 ,0.017 ,31.8 ,31.7 ,,
2021/8/28 17:00,,,,27.5 ,27.2 ,27.6 ,26.9 ,27.6 ,27.5 ,27.5 ,27.9 ,27.4 ,0.09 ,31.5 ,27.7 ,27.6 ,27.9 ,27.5 ,27.5 ,29.5 ,27.5 ,27.4 ,27.5 ,27.9 ,27.5 ,27.4 ,26.9 ,37.3 ,29.1 ,30.7 ,27.6 ,27.7 ,27.8 ,,24.0 ,23.9 ,3.68 ,34.6 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0012 ,1.60E+01,9.51E-02,3.30E-04,L3,15.15 ,-,0.502 ,0.017 ,31.9 ,31.9 ,,
2021/8/28 23:00,,,,27.5 ,27.3 ,27.6 ,26.9 ,27.6 ,27.5 ,27.5 ,27.9 ,27.5 ,0.07 ,31.6 ,27.7 ,27.7 ,27.8 ,27.6 ,27.5 ,29.4 ,27.5 ,27.4 ,27.5 ,27.9 ,27.5 ,27.4 ,26.9 ,37.5 ,29.1 ,30.7 ,27.6 ,27.8 ,27.9 ,,24.0 ,23.9 ,3.68 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.5 ,,,,,0.0012 ,1.59E+01,8.91E-02,3.30E-04,L3,15.15 ,-,0.503 ,0.017 ,32.4 ,32.3 ,,
2021/8/29 5:00,,,,27.5 ,27.3 ,27.7 ,27.0 ,27.6 ,27.6 ,27.6 ,27.9 ,27.5 ,0.05 ,31.7 ,27.7 ,27.7 ,27.8 ,27.6 ,27.6 ,29.4 ,27.5 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.9 ,37.6 ,29.1 ,30.8 ,27.6 ,27.8 ,27.9 ,,24.0 ,23.9 ,3.68 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.6 ,,,,,0.0012 ,1.62E+01,8.92E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,31.9 ,31.8 ,,
2021/8/29 11:00,,,,27.6 ,27.3 ,27.7 ,27.0 ,27.7 ,27.6 ,27.6 ,27.9 ,27.5 ,0.10 ,31.8 ,27.7 ,27.7 ,27.7 ,27.6 ,27.6 ,29.3 ,27.5 ,27.5 ,27.5 ,28.0 ,27.5 ,27.4 ,26.9 ,37.9 ,29.1 ,30.8 ,27.7 ,27.8 ,27.9 ,,24.0 ,23.9 ,3.68 ,34.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.57E+01,8.39E-02,3.30E-04,L3,15.14 ,-,0.502 ,0.017 ,31.2 ,31.1 ,,
2021/8/29 17:00,,,,27.6 ,27.3 ,27.7 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.5 ,0.08 ,31.7 ,27.8 ,27.7 ,27.8 ,27.6 ,27.6 ,29.3 ,27.5 ,27.5 ,27.6 ,28.0 ,27.5 ,27.5 ,27.0 ,37.8 ,29.1 ,30.8 ,27.7 ,27.8 ,27.9 ,,24.0 ,24.0 ,3.68 ,34.7 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0011 ,1.60E+01,9.12E-02,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,31.1 ,31.1 ,,
2021/8/29 23:00,,,,27.6 ,27.3 ,27.7 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.5 ,0.11 ,31.8 ,27.8 ,27.7 ,27.8 ,27.6 ,27.7 ,29.3 ,27.5 ,27.5 ,27.6 ,28.0 ,27.6 ,27.5 ,27.0 ,37.9 ,29.2 ,30.9 ,27.7 ,27.8 ,27.9 ,,24.1 ,24.0 ,3.68 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.56E+01,9.09E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,30.7 ,30.7 ,,
2021/8/30 5:00,,,,27.6 ,27.4 ,27.8 ,27.1 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.12 ,31.8 ,27.8 ,27.7 ,27.8 ,27.7 ,27.7 ,29.4 ,27.6 ,27.5 ,27.6 ,28.1 ,27.6 ,27.5 ,27.0 ,37.8 ,29.2 ,30.9 ,27.7 ,27.9 ,28.0 ,,24.1 ,24.0 ,3.68 ,34.7 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0013 ,1.60E+01,8.93E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.3 ,30.2 ,,
2021/8/30 11:00,,,,27.6 ,27.4 ,27.8 ,27.1 ,27.7 ,27.7 ,27.7 ,28.0 ,27.6 ,0.13 ,31.7 ,27.8 ,27.8 ,27.8 ,27.7 ,27.7 ,29.5 ,27.6 ,27.6 ,27.6 ,28.1 ,27.6 ,27.5 ,27.0 ,37.8 ,29.2 ,30.9 ,27.8 ,27.9 ,28.0 ,,24.1 ,24.0 ,3.68 ,34.8 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.8 ,,,,,0.0012 ,1.59E+01,9.10E-02,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,30.6 ,30.6 ,,
2021/8/30 17:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.0 ,27.6 ,0.07 ,31.7 ,27.8 ,27.8 ,27.9 ,27.7 ,27.7 ,29.5 ,27.6 ,27.6 ,27.7 ,28.1 ,27.6 ,27.6 ,27.1 ,37.7 ,29.2 ,30.9 ,27.8 ,27.9 ,28.0 ,,24.1 ,24.0 ,3.58 ,34.8 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.7 ,,,,,0.0012 ,1.61E+01,8.98E-02,3.30E-04,L3,15.13 ,-,0.502 ,0.017 ,30.9 ,30.8 ,,
2021/8/30 23:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.7 ,0.11 ,31.9 ,27.9 ,27.8 ,27.8 ,27.7 ,27.8 ,29.4 ,27.6 ,27.6 ,27.7 ,28.1 ,27.6 ,27.6 ,27.0 ,38.0 ,29.2 ,31.0 ,27.8 ,28.0 ,28.0 ,,24.1 ,24.0 ,3.58 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.58E+01,9.33E-02,3.30E-04,L3,15.17 ,-,0.503 ,0.017 ,30.6 ,30.5 ,,
2021/8/31 5:00,,,,27.7 ,27.5 ,27.9 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.7 ,0.06 ,31.9 ,27.9 ,27.8 ,27.9 ,27.7 ,27.8 ,29.5 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,38.0 ,29.3 ,31.0 ,27.8 ,28.0 ,28.1 ,,24.1 ,24.0 ,3.58 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.58E+01,9.53E-02,3.30E-04,L3,15.19 ,-,0.503 ,0.017 ,30.3 ,30.2 ,,
2021/8/31 11:00,,,,27.7 ,27.5 ,27.9 ,27.2 ,27.8 ,27.8 ,27.7 ,28.1 ,27.7 ,0.11 ,32.0 ,27.9 ,27.9 ,27.9 ,27.8 ,27.8 ,29.4 ,27.7 ,27.6 ,27.7 ,28.2 ,27.7 ,27.6 ,27.1 ,38.2 ,29.3 ,31.0 ,27.8 ,28.0 ,28.1 ,,24.2 ,24.1 ,3.58 ,34.8 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.8 ,,,,,0.0012 ,1.59E+01,9.42E-02,3.30E-04,L3,15.16 ,-,0.502 ,0.017 ,30.4 ,30.3 ,,
2021/8/31 17:00,,,,27.8 ,27.5 ,27.9 ,27.2 ,27.9 ,27.8 ,27.8 ,28.1 ,27.7 ,0.07 ,32.0 ,27.9 ,27.9 ,27.9 ,27.8 ,27.8 ,29.5 ,27.7 ,27.7 ,27.7 ,28.2 ,27.7 ,27.6 ,27.1 ,38.1 ,29.3 ,31.1 ,27.9 ,28.0 ,28.1 ,,24.2 ,24.1 ,3.58 ,34.9 ,0.00 ,0.00 ,-,-,14.76,-,23,-,-,0.501 ,-,23.6 ,,,,,0.0012 ,1.58E+01,8.37E-02,3.30E-04,L3,15.14 ,-,0.503 ,0.017 ,30.7 ,30.6 ,,
2021/8/31 23:00,,,,27.8 ,27.5 ,27.9 ,27.2 ,27.9 ,27.8 ,27.8 ,28.2 ,27.7 ,0.10 ,32.0 ,27.9 ,27.9 ,27.9 ,27.8 ,27.8 ,29.4 ,27.7 ,27.7 ,27.8 ,28.2 ,27.7 ,27.7 ,27.1 ,38.3 ,29.3 ,31.1 ,27.9 ,28.0 ,28.1 ,,24.2 ,24.1 ,3.58 ,34.8 ,0.00 ,0.00 ,-,-,14.77,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0013 ,1.58E+01,8.73E-02,3.30E-04,L3,15.18 ,-,0.503 ,0.017 ,30.4 ,30.3 ,,
2021/9/1 5:00,,,,27.8 ,27.5 ,27.9 ,27.2 ,27.9 ,27.8 ,27.8 ,28.2 ,27.7 ,0.10 ,32.0 ,27.9 ,27.9 ,27.9 ,27.8 ,27.9 ,29.5 ,27.7 ,27.7 ,27.8 ,28.2 ,27.7 ,27.7 ,27.1 ,38.2 ,29.3 ,31.1 ,27.9 ,28.0 ,28.1 ,,24.2 ,24.1 ,3.48 ,34.7 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.60E+01,9.89E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,29.6 ,29.6 ,,
2021/9/1 11:00,,,,27.8 ,27.6 ,28.0 ,27.2 ,27.9 ,27.8 ,27.8 ,28.2 ,27.8 ,0.11 ,32.1 ,28.0 ,27.9 ,27.9 ,27.8 ,27.9 ,29.5 ,27.7 ,27.7 ,27.8 ,28.2 ,27.8 ,27.7 ,27.1 ,38.3 ,29.4 ,31.1 ,27.9 ,28.0 ,28.1 ,,24.2 ,24.1 ,3.47 ,34.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.55E+01,9.96E-02,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,28.6 ,28.8 ,,
2021/9/1 17:00,,,,27.8 ,27.6 ,28.0 ,27.2 ,27.9 ,27.8 ,27.8 ,28.2 ,27.8 ,0.12 ,32.0 ,28.0 ,27.9 ,28.0 ,27.9 ,27.9 ,29.6 ,27.8 ,27.7 ,27.8 ,28.2 ,27.8 ,27.7 ,27.2 ,38.2 ,29.4 ,31.1 ,27.9 ,28.0 ,28.1 ,,24.2 ,24.1 ,3.58 ,34.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0011 ,1.58E+01,8.78E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,27.0 ,26.9 ,,
2021/9/1 23:00,,,,27.8 ,27.5 ,27.9 ,27.2 ,27.9 ,27.8 ,27.8 ,28.2 ,27.7 ,0.14 ,31.9 ,28.0 ,27.9 ,28.0 ,27.8 ,27.9 ,29.6 ,27.7 ,27.7 ,27.8 ,28.2 ,27.7 ,27.7 ,27.2 ,38.0 ,29.3 ,31.0 ,27.9 ,27.9 ,28.0 ,,24.2 ,24.1 ,3.68 ,34.1 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.60E+01,1.24E-01,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.7 ,25.6 ,,
2021/9/2 5:00,,,,27.8 ,27.5 ,27.9 ,27.2 ,27.9 ,27.8 ,27.8 ,28.2 ,27.7 ,0.13 ,31.8 ,28.0 ,27.9 ,28.0 ,27.8 ,27.8 ,29.6 ,27.7 ,27.7 ,27.7 ,28.2 ,27.7 ,27.7 ,27.2 ,37.7 ,29.3 ,31.0 ,27.9 ,27.9 ,28.0 ,,24.2 ,24.2 ,3.89 ,33.9 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,23.9 ,,,,,0.0012 ,1.58E+01,9.59E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,24.4 ,24.3 ,,
2021/9/2 11:00,,,,27.7 ,27.5 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.12 ,31.6 ,27.9 ,27.9 ,28.0 ,27.8 ,27.8 ,29.6 ,27.7 ,27.7 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,37.5 ,29.3 ,30.9 ,27.8 ,27.9 ,27.9 ,,24.3 ,24.1 ,3.89 ,33.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,8.80E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,24.1 ,24.0 ,,
2021/9/2 17:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.09 ,31.5 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,29.7 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,37.3 ,29.3 ,30.8 ,27.8 ,27.9 ,28.0 ,,24.3 ,24.2 ,3.89 ,33.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0011 ,1.61E+01,8.81E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,24.8 ,24.7 ,,
2021/9/2 23:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.10 ,31.5 ,27.9 ,27.9 ,27.9 ,27.8 ,27.8 ,29.6 ,27.7 ,27.6 ,27.7 ,28.1 ,27.6 ,27.6 ,27.1 ,37.3 ,29.2 ,30.8 ,27.8 ,27.9 ,28.0 ,,24.3 ,24.2 ,3.88 ,33.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0013 ,1.61E+01,8.81E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,25.0 ,24.9 ,,
2021/9/3 5:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.08 ,31.4 ,27.9 ,27.8 ,28.0 ,27.8 ,27.8 ,29.7 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,37.2 ,29.3 ,30.8 ,27.8 ,27.9 ,28.0 ,,24.3 ,24.2 ,3.79 ,33.2 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.58E+01,9.02E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,25.0 ,25.0 ,,
2021/9/3 11:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.10 ,31.5 ,27.9 ,27.8 ,27.9 ,27.8 ,27.8 ,29.5 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,37.3 ,29.3 ,30.8 ,27.8 ,27.9 ,28.0 ,,24.3 ,24.2 ,3.79 ,33.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,8.45E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,25.3 ,25.2 ,,
2021/9/3 17:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.08 ,31.5 ,27.9 ,27.8 ,27.8 ,27.8 ,27.8 ,29.5 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,37.3 ,29.3 ,30.8 ,27.8 ,27.9 ,27.9 ,,24.3 ,24.2 ,3.37 ,33.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,8.55E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.9 ,25.8 ,,
2021/9/3 23:00,,,,27.7 ,27.5 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.6 ,0.08 ,31.6 ,27.9 ,27.8 ,27.8 ,27.8 ,27.8 ,29.4 ,27.7 ,27.6 ,27.7 ,28.1 ,27.7 ,27.6 ,27.1 ,37.5 ,29.2 ,30.9 ,27.8 ,27.9 ,27.9 ,,24.3 ,24.2 ,2.96 ,32.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.56E+01,9.79E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.0 ,25.9 ,,
2021/9/4 5:00,,,,27.7 ,27.4 ,27.8 ,27.1 ,27.8 ,27.7 ,27.7 ,28.1 ,27.7 ,0.02 ,31.7 ,27.9 ,27.8 ,27.8 ,27.8 ,27.8 ,29.3 ,27.6 ,27.6 ,27.7 ,28.1 ,27.6 ,27.6 ,27.1 ,37.6 ,29.2 ,30.9 ,27.8 ,27.8 ,27.9 ,,24.3 ,24.2 ,2.96 ,32.7 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0012 ,1.56E+01,8.56E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.4 ,25.3 ,,
2021/9/4 11:00,,,,27.6 ,27.4 ,27.8 ,27.1 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.10 ,31.9 ,27.8 ,27.8 ,27.7 ,27.8 ,27.7 ,29.0 ,27.6 ,27.6 ,27.6 ,28.0 ,27.6 ,27.5 ,27.0 ,38.0 ,29.1 ,30.9 ,27.7 ,27.7 ,27.8 ,,24.3 ,24.2 ,2.64 ,32.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.57E+01,1.32E-01,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,25.1 ,25.0 ,,
2021/9/4 17:00,,,,27.6 ,27.4 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.06 ,31.9 ,27.8 ,27.7 ,27.7 ,27.7 ,27.7 ,28.9 ,27.5 ,27.5 ,27.6 ,28.0 ,27.5 ,27.5 ,27.0 ,38.1 ,29.1 ,30.8 ,27.7 ,27.7 ,27.8 ,,24.4 ,24.3 ,2.13 ,32.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.56E+01,9.01E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.5 ,25.5 ,,
2021/9/4 23:00,,,,27.6 ,27.4 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.12 ,32.1 ,27.7 ,27.7 ,27.7 ,27.7 ,27.7 ,28.8 ,27.5 ,27.5 ,27.6 ,28.0 ,27.5 ,27.5 ,26.9 ,38.4 ,29.0 ,30.9 ,27.7 ,27.7 ,27.8 ,,24.4 ,24.3 ,2.13 ,32.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0014 ,1.62E+01,8.18E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,25.5 ,25.4 ,,
2021/9/5 5:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.06 ,32.1 ,27.7 ,27.7 ,27.7 ,27.7 ,27.7 ,28.8 ,27.5 ,27.5 ,27.6 ,28.0 ,27.5 ,27.5 ,26.9 ,38.5 ,29.0 ,30.9 ,27.7 ,27.7 ,27.8 ,,24.4 ,24.3 ,2.13 ,32.2 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,1.08E-01,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,24.8 ,24.7 ,,
2021/9/5 11:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.10 ,32.2 ,27.7 ,27.7 ,27.7 ,27.7 ,27.7 ,28.7 ,27.5 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.9 ,38.8 ,29.0 ,30.9 ,27.7 ,27.7 ,27.8 ,,24.4 ,24.3 ,2.13 ,32.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.58E+01,8.71E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,24.7 ,24.6 ,,
2021/9/5 17:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.06 ,32.3 ,27.7 ,27.7 ,27.7 ,27.7 ,27.7 ,28.7 ,27.5 ,27.5 ,27.5 ,27.9 ,27.5 ,27.5 ,26.9 ,38.8 ,29.0 ,30.9 ,27.7 ,27.8 ,27.9 ,,24.4 ,24.3 ,2.13 ,31.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,8.64E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,25.3 ,25.2 ,,
2021/9/5 23:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.11 ,32.5 ,27.7 ,27.7 ,27.7 ,27.7 ,27.7 ,28.5 ,27.5 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.9 ,39.2 ,29.0 ,31.0 ,27.7 ,27.8 ,27.8 ,,24.4 ,24.3 ,2.03 ,31.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.57E+01,1.01E-01,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,25.4 ,25.3 ,,
2021/9/6 5:00,,,,27.6 ,27.3 ,27.8 ,27.0 ,27.7 ,27.6 ,27.6 ,28.0 ,27.6 ,0.09 ,32.5 ,27.7 ,27.7 ,27.8 ,27.7 ,27.6 ,28.5 ,27.5 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.8 ,39.2 ,29.0 ,31.0 ,27.7 ,27.7 ,27.8 ,,24.4 ,24.3 ,2.03 ,31.8 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.54E+01,8.92E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,24.9 ,24.8 ,,
2021/9/6 11:00,,,,27.5 ,27.3 ,27.8 ,27.0 ,27.6 ,27.5 ,27.5 ,27.9 ,27.5 ,0.11 ,32.5 ,27.7 ,27.7 ,27.7 ,27.7 ,27.6 ,28.5 ,27.4 ,27.5 ,27.5 ,27.9 ,27.5 ,27.4 ,26.8 ,39.2 ,28.9 ,30.9 ,27.6 ,27.7 ,27.8 ,,24.4 ,24.4 ,2.22 ,31.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.61E+01,8.99E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,-,24.0 ,,
2021/9/6 17:00,,,,27.5 ,27.2 ,27.7 ,26.9 ,27.6 ,27.5 ,27.5 ,27.9 ,27.5 ,0.10 ,32.5 ,27.6 ,27.6 ,27.7 ,27.7 ,27.6 ,28.5 ,27.4 ,27.4 ,27.4 ,27.8 ,27.4 ,27.4 ,26.8 ,39.2 ,28.8 ,30.8 ,27.6 ,27.6 ,27.7 ,,24.4 ,24.3 ,2.33 ,31.5 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.59E+01,8.50E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,-,24.3 ,,
2021/9/6 23:00,,,,27.5 ,27.2 ,27.7 ,26.9 ,27.6 ,27.4 ,27.4 ,27.8 ,27.5 ,0.08 ,32.6 ,27.6 ,27.6 ,27.7 ,27.7 ,27.5 ,28.4 ,27.3 ,27.3 ,27.4 ,27.7 ,27.3 ,27.3 ,26.7 ,39.3 ,28.8 ,30.8 ,27.5 ,27.7 ,27.6 ,,24.5 ,24.3 ,2.33 ,31.3 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.59E+01,1.03E-01,3.30E-04,L3,15.30 ,-,0.504 ,0.016 ,-,24.7 ,,
2021/9/7 5:00,,,,27.4 ,27.2 ,27.6 ,26.8 ,27.5 ,27.4 ,27.4 ,27.8 ,27.4 ,0.05 ,32.6 ,27.5 ,27.5 ,27.7 ,27.6 ,27.5 ,28.4 ,27.3 ,27.3 ,27.3 ,27.7 ,27.3 ,27.3 ,26.7 ,39.4 ,28.7 ,30.8 ,27.5 ,27.5 ,27.6 ,,24.5 ,24.4 ,2.43 ,31.1 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.504 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.78E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,-,24.8 ,,
2021/9/7 11:00,,,,27.4 ,27.1 ,27.6 ,26.8 ,27.5 ,27.4 ,27.4 ,27.7 ,27.4 ,0.08 ,32.6 ,27.5 ,27.5 ,27.6 ,27.6 ,27.4 ,28.3 ,27.2 ,27.3 ,27.3 ,27.6 ,27.2 ,27.2 ,26.6 ,39.4 ,28.6 ,30.7 ,27.4 ,27.5 ,27.6 ,,24.5 ,24.4 ,2.33 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.60E+01,9.20E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,-,25.1 ,,
2021/9/7 17:00,,,,27.3 ,27.1 ,27.6 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.3 ,0.08 ,32.7 ,27.5 ,27.5 ,27.6 ,27.6 ,27.4 ,28.2 ,27.2 ,27.2 ,27.3 ,27.6 ,27.2 ,27.2 ,26.6 ,39.5 ,28.6 ,30.7 ,27.4 ,27.5 ,27.6 ,,24.5 ,24.4 ,2.34 ,31.0 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.58E+01,1.14E-01,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,-,25.8 ,,
2021/9/7 23:00,,,,27.3 ,27.1 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.7 ,27.3 ,0.11 ,32.7 ,27.5 ,27.4 ,27.6 ,27.6 ,27.4 ,28.2 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.2 ,26.5 ,39.5 ,28.6 ,30.7 ,27.4 ,27.5 ,27.5 ,,24.5 ,24.4 ,2.33 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.55E+01,9.86E-02,3.40E-04,L3,15.29 ,-,0.503 ,0.017 ,-,26.1 ,,
2021/9/8 5:00,,,,27.3 ,27.0 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.6 ,27.3 ,0.13 ,32.5 ,27.4 ,27.4 ,27.6 ,27.5 ,27.3 ,28.3 ,27.2 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,39.3 ,28.6 ,30.6 ,27.4 ,27.5 ,27.6 ,,24.5 ,24.4 ,2.33 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.61E+01,9.08E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,-,26.0 ,,
2021/9/8 11:00,,,,27.3 ,27.0 ,27.5 ,26.7 ,27.4 ,27.3 ,27.3 ,27.6 ,27.2 ,0.15 ,32.4 ,27.4 ,27.4 ,27.6 ,27.5 ,27.3 ,28.4 ,27.1 ,27.2 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,39.0 ,28.6 ,30.6 ,27.3 ,27.5 ,27.6 ,,24.5 ,24.4 ,2.33 ,30.6 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0013 ,1.60E+01,8.58E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,-,26.1 ,,
2021/9/8 17:00,,,,27.3 ,27.0 ,27.5 ,26.7 ,27.4 ,27.3 ,27.2 ,27.6 ,27.2 ,0.12 ,32.2 ,27.4 ,27.4 ,27.6 ,27.5 ,27.3 ,28.5 ,27.1 ,27.1 ,27.2 ,27.6 ,27.2 ,27.1 ,26.5 ,38.8 ,28.6 ,30.5 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.4 ,2.33 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.60E+01,9.94E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,26.5 ,26.4 ,,
2021/9/8 23:00,,,,27.3 ,27.0 ,27.4 ,26.7 ,27.4 ,27.3 ,27.2 ,27.6 ,27.2 ,0.13 ,32.1 ,27.4 ,27.4 ,27.6 ,27.4 ,27.3 ,28.6 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,38.6 ,28.6 ,30.5 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.4 ,2.23 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.61E+01,9.01E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,26.2 ,26.1 ,,
2021/9/9 5:00,,,,27.3 ,27.0 ,27.4 ,26.7 ,27.3 ,27.2 ,27.2 ,27.6 ,27.2 ,0.08 ,32.0 ,27.4 ,27.4 ,27.6 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,38.3 ,28.6 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.4 ,2.34 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,1.11E-01,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,26.2 ,26.1 ,,
2021/9/9 11:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.2 ,0.11 ,31.9 ,27.4 ,27.4 ,27.6 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,38.2 ,28.6 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.4 ,2.33 ,30.7 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0013 ,1.60E+01,9.49E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,26.0 ,25.9 ,,
2021/9/9 17:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.2 ,0.08 ,31.8 ,27.4 ,27.4 ,27.6 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,38.0 ,28.6 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.4 ,2.44 ,30.7 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.60E+01,9.47E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,26.6 ,26.5 ,,
2021/9/9 23:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.6 ,27.2 ,0.09 ,31.8 ,27.4 ,27.3 ,27.6 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,37.9 ,28.7 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.4 ,2.43 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,9.49E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,26.8 ,26.7 ,,
2021/9/10 5:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.08 ,31.7 ,27.4 ,27.3 ,27.6 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,37.8 ,28.7 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.5 ,24.5 ,2.44 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.60E+01,9.69E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,26.9 ,26.8 ,,
2021/9/10 11:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.11 ,31.8 ,27.4 ,27.3 ,27.6 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,37.8 ,28.7 ,30.4 ,27.3 ,27.4 ,27.4 ,,24.6 ,24.5 ,2.43 ,30.8 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0013 ,1.62E+01,8.49E-02,3.30E-04,L3,15.23 ,-,0.502 ,0.017 ,27.1 ,27.0 ,,
2021/9/10 17:00,,,,27.2 ,27.0 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.11 ,31.7 ,27.4 ,27.3 ,27.6 ,27.4 ,27.3 ,28.8 ,27.1 ,27.1 ,27.2 ,27.6 ,27.1 ,27.1 ,26.5 ,37.7 ,28.7 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.6 ,24.5 ,2.43 ,30.9 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0011 ,1.59E+01,8.90E-02,3.30E-04,L3,15.22 ,-,0.502 ,0.017 ,27.5 ,27.4 ,,
2021/9/10 23:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.08 ,31.7 ,27.4 ,27.3 ,27.5 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.5 ,37.8 ,28.7 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.6 ,24.5 ,2.44 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.71E-02,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,27.4 ,27.3 ,,
2021/9/11 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.09 ,31.7 ,27.4 ,27.3 ,27.5 ,27.4 ,27.3 ,28.7 ,27.1 ,27.1 ,27.1 ,27.6 ,27.1 ,27.1 ,26.5 ,37.8 ,28.7 ,30.4 ,27.3 ,27.4 ,27.5 ,,24.6 ,24.5 ,2.44 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.62E+01,8.49E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,27.1 ,27.0 ,,
2021/9/11 11:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.12 ,31.6 ,27.4 ,27.3 ,27.6 ,27.4 ,27.2 ,28.7 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.5 ,37.7 ,28.7 ,30.3 ,27.3 ,27.4 ,27.5 ,,24.6 ,24.5 ,2.33 ,31.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,8.81E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,26.9 ,26.8 ,,
2021/9/11 17:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.09 ,31.5 ,27.4 ,27.3 ,27.6 ,27.4 ,27.2 ,28.8 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.5 ,37.5 ,28.7 ,30.3 ,27.3 ,27.4 ,27.4 ,,24.6 ,24.5 ,2.33 ,31.1 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.56E+01,7.77E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,27.2 ,27.1 ,,
2021/9/11 23:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.12 ,31.4 ,27.4 ,27.3 ,27.6 ,27.4 ,27.2 ,28.9 ,27.1 ,27.1 ,27.1 ,27.6 ,27.1 ,27.1 ,26.5 ,37.4 ,28.7 ,30.3 ,27.3 ,27.3 ,27.4 ,,24.6 ,24.5 ,2.33 ,31.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.61E+01,1.03E-01,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,27.0 ,26.9 ,,
2021/9/12 5:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.09 ,31.4 ,27.4 ,27.3 ,27.6 ,27.3 ,27.2 ,28.9 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.5 ,37.2 ,28.7 ,30.2 ,27.3 ,27.3 ,27.4 ,,24.6 ,24.5 ,2.34 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.59E+01,1.20E-01,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,26.5 ,26.4 ,,
2021/9/12 11:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.13 ,31.3 ,27.4 ,27.3 ,27.6 ,27.3 ,27.2 ,28.9 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.5 ,37.1 ,28.7 ,30.2 ,27.2 ,27.3 ,27.4 ,,24.6 ,24.5 ,2.33 ,31.1 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0012 ,1.57E+01,9.00E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,26.5 ,26.4 ,,
2021/9/12 17:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.13 ,31.3 ,27.4 ,27.3 ,27.6 ,27.3 ,27.2 ,29.0 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.6 ,37.0 ,28.7 ,30.2 ,27.3 ,27.3 ,27.4 ,,24.6 ,24.5 ,2.33 ,31.2 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.61E+01,9.69E-02,3.30E-04,L3,15.21 ,-,0.503 ,0.017 ,27.2 ,27.2 ,,
2021/9/12 23:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.1 ,0.09 ,31.3 ,27.4 ,27.3 ,27.6 ,27.3 ,27.2 ,28.9 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.5 ,37.1 ,28.7 ,30.2 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.34 ,31.3 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0013 ,1.59E+01,8.99E-02,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,28.0 ,27.9 ,,
2021/9/13 5:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.02 ,31.4 ,27.4 ,27.3 ,27.6 ,27.4 ,27.2 ,28.8 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.0 ,26.5 ,37.2 ,28.7 ,30.2 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.33 ,31.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.7 ,,,,,0.0012 ,1.58E+01,9.29E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,28.4 ,28.3 ,,
2021/9/13 11:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.1 ,27.5 ,27.2 ,0.05 ,31.7 ,27.3 ,27.3 ,27.5 ,27.4 ,27.2 ,28.4 ,27.1 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.5 ,37.9 ,28.6 ,30.4 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.33 ,31.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.60E+01,9.09E-02,3.40E-04,L3,15.20 ,-,0.503 ,0.017 ,28.0 ,-,,
2021/9/13 17:00,,,,27.2 ,26.9 ,27.3 ,26.6 ,27.3 ,27.2 ,27.1 ,27.5 ,27.2 ,0.06 ,31.8 ,27.3 ,27.3 ,27.5 ,27.4 ,27.2 ,28.4 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,38.2 ,28.6 ,30.4 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.34 ,31.6 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.59E+01,8.36E-02,3.30E-04,L3,15.20 ,-,0.503 ,0.017 ,28.9 ,-,,
2021/9/13 23:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.06 ,32.2 ,27.3 ,27.2 ,27.4 ,27.4 ,27.2 ,27.9 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,39.1 ,28.4 ,30.5 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.34 ,31.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.63E+01,8.89E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,29.2 ,-,,
2021/9/14 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.1 ,27.5 ,27.2 ,0.09 ,32.4 ,27.2 ,27.2 ,27.4 ,27.4 ,27.2 ,27.8 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.3 ,39.6 ,28.4 ,30.6 ,27.3 ,27.3 ,27.3 ,,24.7 ,24.6 ,2.23 ,31.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,9.66E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,28.8 ,-,,
2021/9/14 11:00,,,,27.1 ,26.9 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.5 ,27.2 ,0.13 ,32.5 ,27.2 ,27.2 ,27.5 ,27.4 ,27.2 ,27.8 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.3 ,39.7 ,28.4 ,30.6 ,27.2 ,27.3 ,27.3 ,,24.7 ,24.6 ,2.23 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.66E-02,3.40E-04,L3,15.23 ,-,0.503 ,0.017 ,28.6 ,-,,
2021/9/14 17:00,,,,27.1 ,26.9 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.1 ,0.09 ,32.5 ,27.2 ,27.2 ,27.5 ,27.4 ,27.2 ,27.9 ,27.0 ,27.0 ,27.0 ,27.4 ,27.0 ,27.0 ,26.3 ,39.6 ,28.4 ,30.5 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.23 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.54E+01,9.08E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,28.7 ,28.6 ,,
2021/9/14 23:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.3 ,27.2 ,27.2 ,27.5 ,27.2 ,0.11 ,32.7 ,27.3 ,27.3 ,27.8 ,27.5 ,27.2 ,27.9 ,27.1 ,27.1 ,27.1 ,27.5 ,27.1 ,27.1 ,26.4 ,39.7 ,28.1 ,30.4 ,27.3 ,27.4 ,27.4 ,,24.7 ,24.6 ,2.23 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.59E+01,1.02E-01,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,27.7 ,27.6 ,,
2021/9/15 5:00,,,,27.2 ,26.9 ,27.4 ,26.6 ,27.2 ,27.2 ,27.2 ,27.5 ,27.2 ,0.09 ,32.5 ,27.3 ,27.3 ,27.7 ,27.4 ,27.2 ,28.0 ,27.0 ,27.0 ,27.1 ,27.5 ,27.1 ,27.0 ,26.4 ,39.3 ,28.3 ,30.4 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.13 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.63E+01,9.25E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.8 ,26.7 ,,
2021/9/15 11:00,,,,27.2 ,26.9 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.1 ,0.11 ,32.4 ,27.3 ,27.3 ,27.5 ,27.4 ,27.2 ,28.1 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.4 ,39.1 ,28.4 ,30.4 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.13 ,31.2 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0011 ,1.56E+01,9.39E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.4 ,26.3 ,,
2021/9/15 17:00,,,,27.1 ,26.9 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.1 ,0.06 ,32.2 ,27.3 ,27.3 ,27.5 ,27.4 ,27.2 ,28.2 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.4 ,38.9 ,28.4 ,30.4 ,27.2 ,27.3 ,27.4 ,,24.7 ,24.6 ,2.13 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0011 ,1.59E+01,1.59E-01,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,26.6 ,26.5 ,,
2021/9/15 23:00,,,,27.1 ,26.9 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.2 ,0.09 ,32.4 ,27.3 ,27.2 ,27.5 ,27.4 ,27.2 ,28.0 ,27.0 ,27.0 ,27.1 ,27.5 ,27.0 ,27.0 ,26.3 ,39.2 ,28.4 ,30.4 ,27.2 ,27.3 ,27.3 ,,24.8 ,24.6 ,2.13 ,31.2 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.57E+01,9.94E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.4 ,26.3 ,,
2021/9/16 5:00,,,,27.1 ,26.9 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.1 ,0.06 ,32.4 ,27.3 ,27.2 ,27.4 ,27.4 ,27.2 ,28.1 ,27.0 ,27.0 ,27.0 ,27.5 ,27.0 ,27.0 ,26.3 ,39.3 ,28.4 ,30.5 ,27.2 ,27.3 ,27.3 ,,24.8 ,24.7 ,2.13 ,31.2 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,8.69E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,25.9 ,25.8 ,,
2021/9/16 11:00,,,,27.1 ,26.8 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.2 ,0.11 ,32.7 ,27.2 ,27.2 ,27.4 ,27.4 ,27.2 ,27.7 ,26.9 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.3 ,39.8 ,28.2 ,30.5 ,27.2 ,27.2 ,27.3 ,,24.8 ,24.7 ,2.13 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.61E+01,1.02E-01,3.30E-04,L3,15.26 ,-,0.503 ,0.017 ,25.7 ,25.6 ,,
2021/9/16 17:00,,,,27.1 ,26.8 ,27.3 ,26.5 ,27.2 ,27.1 ,27.1 ,27.4 ,27.1 ,0.06 ,32.9 ,27.2 ,27.2 ,27.4 ,27.3 ,27.1 ,27.7 ,26.9 ,27.0 ,27.0 ,27.4 ,27.0 ,26.9 ,26.3 ,39.9 ,28.2 ,30.5 ,27.2 ,27.3 ,27.3 ,,24.8 ,24.7 ,2.12 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.60E+01,8.90E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,25.7 ,25.6 ,,
2021/9/16 23:00,,,,27.1 ,26.8 ,27.4 ,26.5 ,27.2 ,27.1 ,27.1 ,27.8 ,26.8 ,0.11 ,33.1 ,27.2 ,27.2 ,27.4 ,27.3 ,27.1 ,27.4 ,26.9 ,27.0 ,27.0 ,27.3 ,27.0 ,26.9 ,26.2 ,40.4 ,27.6 ,30.1 ,27.2 ,27.2 ,27.3 ,,24.8 ,24.7 ,2.13 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.59E+01,1.29E-01,3.30E-04,L3,15.23 ,-,0.503 ,0.017 ,25.5 ,25.4 ,,
2021/9/17 5:00,,,,27.0 ,26.8 ,27.3 ,26.4 ,27.1 ,27.0 ,27.0 ,27.7 ,26.8 ,0.09 ,33.1 ,27.1 ,27.1 ,27.3 ,27.3 ,27.1 ,27.5 ,26.9 ,26.9 ,26.9 ,27.3 ,26.9 ,26.9 ,26.2 ,40.4 ,27.9 ,30.3 ,27.1 ,27.2 ,27.3 ,,24.8 ,24.7 ,2.01 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.59E+01,9.97E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,24.7 ,24.6 ,,
2021/9/17 11:00,,,,27.0 ,26.7 ,27.3 ,26.4 ,27.1 ,27.0 ,27.0 ,27.7 ,26.7 ,0.14 ,32.9 ,27.1 ,27.1 ,27.3 ,27.3 ,27.1 ,27.6 ,26.8 ,26.9 ,26.9 ,27.3 ,26.9 ,26.8 ,26.2 ,40.3 ,28.0 ,30.4 ,27.1 ,27.2 ,27.2 ,,24.8 ,24.7 ,2.02 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.57E+01,9.77E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,24.6 ,24.6 ,,
2021/9/17 17:00,,,,27.0 ,26.7 ,27.3 ,26.4 ,27.1 ,27.0 ,27.0 ,27.6 ,26.7 ,0.09 ,32.7 ,27.1 ,27.1 ,27.3 ,27.2 ,27.0 ,27.7 ,26.8 ,26.9 ,26.9 ,27.3 ,26.9 ,26.8 ,26.2 ,40.1 ,28.0 ,30.4 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.7 ,2.02 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,9.10E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,25.6 ,25.5 ,,
2021/9/17 23:00,,,,27.0 ,26.7 ,27.3 ,26.4 ,27.1 ,27.0 ,27.0 ,28.1 ,26.5 ,0.15 ,32.8 ,27.1 ,27.1 ,27.2 ,27.2 ,27.1 ,27.3 ,26.8 ,26.9 ,26.9 ,27.3 ,26.9 ,26.8 ,26.1 ,40.6 ,27.4 ,30.1 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.7 ,2.03 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.55E+01,9.10E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,26.0 ,25.9 ,,
2021/9/18 5:00,,,,27.0 ,26.7 ,27.3 ,26.4 ,27.1 ,27.0 ,26.9 ,28.0 ,26.6 ,0.13 ,32.9 ,27.1 ,27.1 ,27.4 ,27.3 ,27.0 ,27.2 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,26.1 ,40.8 ,27.7 ,30.4 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.7 ,1.92 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.60E+01,1.38E-01,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.4 ,26.3 ,,
2021/9/18 11:00,,,,27.0 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.9 ,26.6 ,0.18 ,32.7 ,27.1 ,27.1 ,27.2 ,27.2 ,27.0 ,27.4 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,26.1 ,40.7 ,27.8 ,30.4 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.7 ,2.03 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,9.68E-02,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,26.4 ,26.3 ,,
2021/9/18 17:00,,,,26.9 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.9 ,26.6 ,0.08 ,32.6 ,27.1 ,27.0 ,27.2 ,27.2 ,27.0 ,27.5 ,26.8 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,26.1 ,40.4 ,27.9 ,30.4 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.7 ,2.03 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0011 ,1.59E+01,9.77E-02,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,26.7 ,26.7 ,,
2021/9/18 23:00,,,,26.9 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.8 ,26.6 ,0.09 ,32.8 ,27.0 ,27.0 ,27.2 ,27.2 ,27.0 ,27.3 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,40.7 ,27.9 ,30.5 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.8 ,2.23 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.58E+01,8.81E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,27.0 ,27.0 ,,
2021/9/19 5:00,,,,26.9 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.8 ,26.6 ,0.06 ,33.1 ,27.0 ,27.0 ,27.1 ,27.2 ,27.0 ,27.0 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,41.3 ,27.8 ,30.5 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.7 ,2.23 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0013 ,1.59E+01,8.60E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,26.9 ,26.8 ,,
2021/9/19 11:00,,,,27.0 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.8 ,26.7 ,0.09 ,33.8 ,27.0 ,27.0 ,27.2 ,27.3 ,27.0 ,26.7 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,42.3 ,27.8 ,30.7 ,27.1 ,27.1 ,27.2 ,,24.8 ,24.8 ,2.24 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.58E+01,1.03E-01,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.6 ,26.5 ,,
2021/9/19 17:00,,,,26.9 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.7 ,26.7 ,0.07 ,33.9 ,27.0 ,27.0 ,27.5 ,27.3 ,26.9 ,26.6 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,42.5 ,27.8 ,30.8 ,27.1 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.23 ,31.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,1.00E-01,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,27.0 ,26.9 ,,
2021/9/19 23:00,,,,26.9 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.7 ,26.7 ,0.08 ,34.1 ,27.0 ,27.0 ,27.6 ,27.3 ,26.9 ,26.5 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,43.0 ,27.9 ,31.0 ,27.2 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.13 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.55E+01,9.68E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,26.3 ,26.2 ,,
2021/9/20 5:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.7 ,26.7 ,0.08 ,34.1 ,27.0 ,27.0 ,27.6 ,27.3 ,26.9 ,26.5 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,43.0 ,27.9 ,30.9 ,27.2 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.13 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.58E+01,9.20E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.016 ,25.0 ,24.9 ,,
2021/9/20 11:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.7 ,26.7 ,0.10 ,34.4 ,27.0 ,27.0 ,27.5 ,27.4 ,26.9 ,26.4 ,26.6 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,43.3 ,27.8 ,30.9 ,27.1 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.13 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,9.76E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,24.6 ,24.5 ,,
2021/9/20 17:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.6 ,26.7 ,0.07 ,34.3 ,27.0 ,27.0 ,27.7 ,27.4 ,26.8 ,26.5 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,43.3 ,27.9 ,31.0 ,27.1 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.13 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.59E+01,8.51E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,25.3 ,25.2 ,,
2021/9/20 23:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.6 ,26.7 ,0.10 ,34.4 ,27.0 ,27.0 ,27.9 ,27.4 ,26.8 ,26.3 ,26.6 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.8 ,43.5 ,28.0 ,31.1 ,27.2 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.13 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.57E+01,9.28E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,25.2 ,25.2 ,,
2021/9/21 5:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.6 ,26.7 ,0.08 ,34.2 ,27.0 ,27.0 ,27.7 ,27.4 ,26.8 ,26.6 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,25.9 ,43.2 ,28.1 ,31.1 ,27.2 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.02 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.62E+01,9.76E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,24.5 ,24.4 ,,
2021/9/21 11:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.6 ,26.6 ,0.15 ,34.0 ,27.0 ,27.0 ,27.7 ,27.4 ,26.8 ,26.7 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,25.9 ,43.0 ,28.1 ,31.0 ,27.2 ,27.1 ,27.1 ,,24.9 ,24.8 ,2.03 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.58E+01,1.23E-01,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,24.5 ,24.4 ,,
2021/9/21 17:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.6 ,26.6 ,0.12 ,33.8 ,27.0 ,27.0 ,27.7 ,27.4 ,26.8 ,26.9 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,25.9 ,42.6 ,28.2 ,31.0 ,27.2 ,27.1 ,27.1 ,,24.9 ,24.8 ,2.03 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.61E+01,9.55E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,25.6 ,25.5 ,,
2021/9/21 23:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.6 ,26.6 ,0.14 ,33.5 ,27.0 ,27.0 ,27.7 ,27.3 ,26.8 ,27.0 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,25.9 ,42.3 ,28.3 ,31.0 ,27.2 ,27.0 ,27.1 ,,24.9 ,24.8 ,2.03 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.60E+01,9.49E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.8 ,25.6 ,,
2021/9/22 5:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.6 ,0.16 ,33.3 ,27.0 ,27.0 ,27.6 ,27.3 ,26.8 ,27.2 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,41.9 ,28.3 ,30.9 ,27.2 ,27.1 ,27.1 ,,24.9 ,24.8 ,1.95 ,30.7 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.61E+01,9.67E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,25.6 ,25.5 ,,
2021/9/22 11:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.6 ,0.21 ,33.1 ,27.0 ,27.0 ,27.6 ,27.3 ,26.8 ,27.3 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,41.5 ,28.3 ,30.8 ,27.1 ,27.1 ,27.2 ,,24.9 ,24.8 ,1.95 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.59E+01,1.03E-01,3.30E-04,L3,15.22 ,-,0.504 ,0.017 ,25.8 ,25.7 ,,
2021/9/22 17:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.6 ,0.09 ,32.9 ,27.1 ,27.0 ,27.5 ,27.3 ,26.9 ,27.5 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,26.0 ,41.1 ,28.4 ,30.8 ,27.1 ,27.1 ,27.2 ,,24.9 ,24.8 ,3.24 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.55E+01,9.30E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,26.8 ,26.7 ,,
2021/9/22 23:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.7 ,0.05 ,32.8 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,27.6 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,26.0 ,40.8 ,28.4 ,30.8 ,27.1 ,27.1 ,27.2 ,,25.0 ,24.8 ,3.24 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,9.69E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,27.6 ,27.5 ,,
2021/9/23 5:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.7 ,0.08 ,32.8 ,27.1 ,27.1 ,27.4 ,27.3 ,26.9 ,27.6 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,26.0 ,40.8 ,28.4 ,30.8 ,27.2 ,27.1 ,27.2 ,,24.9 ,24.8 ,3.24 ,31.0 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.58E+01,9.41E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,27.3 ,27.2 ,,
2021/9/23 11:00,,,,26.9 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.7 ,0.13 ,32.9 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,27.5 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,26.0 ,40.9 ,28.5 ,30.8 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.23 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,8.60E-02,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,26.9 ,26.8 ,,
2021/9/23 17:00,,,,27.0 ,26.7 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.5 ,26.7 ,0.06 ,32.8 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,27.6 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,26.1 ,40.7 ,28.5 ,30.8 ,27.2 ,27.1 ,27.1 ,,25.0 ,24.9 ,3.24 ,31.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0011 ,1.60E+01,9.48E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,27.3 ,27.2 ,,
2021/9/23 23:00,,,,27.0 ,26.7 ,27.3 ,26.4 ,27.0 ,26.9 ,26.9 ,27.5 ,26.8 ,0.09 ,33.0 ,27.1 ,27.1 ,27.7 ,27.3 ,26.9 ,27.4 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,26.0 ,41.0 ,28.5 ,30.9 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.24 ,31.2 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.58E+01,9.10E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,27.8 ,27.7 ,,
2021/9/24 5:00,,,,27.0 ,26.7 ,27.3 ,26.4 ,27.0 ,26.9 ,26.9 ,27.5 ,26.8 ,0.05 ,33.1 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,27.4 ,26.8 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,26.0 ,41.1 ,28.5 ,30.9 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.23 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.59E+01,9.14E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,28.1 ,28.0 ,,
2021/9/24 11:00,,,,27.0 ,26.7 ,27.4 ,26.4 ,27.0 ,27.0 ,26.9 ,27.5 ,26.8 ,0.08 ,33.3 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,27.3 ,26.8 ,26.8 ,26.9 ,27.3 ,26.9 ,26.8 ,26.0 ,41.4 ,28.5 ,31.0 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.24 ,31.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0014 ,1.60E+01,9.66E-02,3.30E-04,L3,15.22 ,-,0.503 ,0.017 ,28.5 ,28.4 ,,
2021/9/24 17:00,,,,27.0 ,26.7 ,27.4 ,26.4 ,27.0 ,26.9 ,26.9 ,27.5 ,26.8 ,0.06 ,33.3 ,27.1 ,27.1 ,27.5 ,27.3 ,27.0 ,27.3 ,26.8 ,26.8 ,26.9 ,27.3 ,26.9 ,26.8 ,26.0 ,41.5 ,28.5 ,31.0 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.24 ,31.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.8 ,,,,,0.0012 ,1.60E+01,8.66E-02,3.40E-04,L3,15.25 ,-,0.504 ,0.017 ,28.9 ,28.8 ,,
2021/9/24 23:00,,,,27.0 ,26.7 ,27.4 ,26.4 ,27.0 ,27.0 ,27.0 ,27.5 ,26.9 ,0.02 ,33.8 ,27.1 ,27.1 ,27.4 ,27.3 ,27.0 ,27.0 ,26.7 ,26.8 ,26.9 ,27.4 ,26.9 ,26.8 ,26.0 ,42.2 ,28.5 ,31.2 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.13 ,31.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.54E+01,9.67E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,28.5 ,28.4 ,,
2021/9/25 5:00,,,,27.0 ,26.7 ,27.4 ,26.4 ,27.1 ,27.0 ,26.9 ,27.5 ,26.9 ,0.05 ,34.4 ,27.0 ,27.1 ,28.1 ,27.5 ,26.9 ,26.6 ,26.7 ,26.8 ,26.9 ,27.3 ,26.9 ,26.8 ,25.9 ,43.1 ,28.5 ,31.4 ,27.3 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.23 ,31.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.56E+01,8.36E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.016 ,27.1 ,27.0 ,,
2021/9/25 11:00,,,,27.0 ,26.7 ,27.5 ,26.4 ,27.0 ,27.0 ,26.9 ,27.5 ,26.9 ,0.06 ,35.0 ,27.0 ,27.1 ,27.8 ,27.4 ,26.9 ,26.5 ,26.7 ,26.8 ,26.9 ,27.3 ,26.9 ,26.8 ,25.9 ,43.6 ,28.5 ,31.4 ,27.3 ,27.1 ,27.1 ,,25.0 ,24.9 ,3.13 ,31.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0013 ,1.58E+01,9.67E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.016 ,25.7 ,25.6 ,,
2021/9/25 17:00,,,,27.0 ,26.7 ,27.4 ,26.4 ,27.0 ,26.9 ,26.9 ,27.5 ,26.9 ,0.05 ,35.0 ,27.0 ,27.1 ,27.8 ,27.4 ,26.9 ,26.6 ,26.7 ,26.8 ,26.9 ,27.3 ,26.8 ,26.8 ,25.9 ,43.6 ,28.5 ,31.4 ,27.3 ,27.1 ,27.1 ,,25.0 ,24.9 ,3.13 ,31.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.57E+01,9.06E-02,3.30E-04,L3,15.32 ,-,0.504 ,0.016 ,25.2 ,25.1 ,,
2021/9/25 23:00,,,,27.0 ,26.7 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.15 ,35.0 ,27.0 ,27.1 ,28.2 ,27.5 ,26.8 ,26.5 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,43.9 ,28.5 ,31.5 ,27.2 ,27.0 ,27.1 ,,25.0 ,24.9 ,3.13 ,31.2 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.55E+01,9.38E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,25.0 ,24.8 ,,
2021/9/26 5:00,,,,26.9 ,26.7 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.09 ,34.8 ,27.0 ,27.1 ,27.9 ,27.4 ,26.8 ,26.7 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,43.6 ,28.5 ,31.5 ,27.2 ,27.0 ,27.1 ,,25.0 ,24.9 ,3.13 ,31.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.59E+01,9.28E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.017 ,24.8 ,24.7 ,,
2021/9/26 11:00,,,,27.0 ,26.7 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.15 ,34.6 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,26.9 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,43.2 ,28.5 ,31.4 ,27.2 ,27.1 ,27.1 ,,25.0 ,24.9 ,3.03 ,31.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0013 ,1.60E+01,9.85E-02,3.30E-04,L3,15.28 ,-,0.503 ,0.017 ,24.7 ,24.6 ,,
2021/9/26 17:00,,,,26.9 ,26.7 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.11 ,34.2 ,27.0 ,27.1 ,27.6 ,27.3 ,26.9 ,27.1 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,42.8 ,28.6 ,31.3 ,27.2 ,27.1 ,27.2 ,,25.0 ,24.9 ,3.03 ,31.0 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,9.64E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.017 ,25.0 ,24.9 ,,
2021/9/26 23:00,,,,26.9 ,26.7 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.13 ,34.0 ,27.0 ,27.1 ,27.4 ,27.3 ,26.9 ,27.3 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,42.4 ,28.6 ,31.2 ,27.2 ,27.1 ,27.1 ,,25.0 ,24.9 ,3.02 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.56E+01,8.52E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,24.7 ,24.5 ,,
2021/9/27 5:00,,,,26.9 ,26.6 ,27.4 ,26.3 ,27.0 ,26.9 ,26.9 ,27.4 ,26.8 ,0.08 ,33.8 ,27.1 ,27.1 ,27.6 ,27.3 ,26.9 ,27.4 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,42.0 ,28.6 ,31.1 ,27.2 ,27.1 ,27.1 ,,25.0 ,24.9 ,3.03 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.61E+01,1.08E-01,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,24.0 ,23.9 ,,
2021/9/27 11:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.3 ,26.8 ,0.13 ,33.6 ,27.1 ,27.1 ,27.5 ,27.2 ,26.9 ,27.4 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,25.9 ,41.7 ,28.6 ,31.0 ,27.2 ,27.1 ,27.1 ,,25.1 ,25.0 ,3.03 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.58E+01,9.27E-02,3.30E-04,L3,15.29 ,-,0.503 ,0.017 ,23.9 ,23.8 ,,
2021/9/27 17:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.3 ,26.8 ,0.10 ,33.4 ,27.1 ,27.1 ,27.5 ,27.2 ,26.8 ,27.6 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.8 ,26.0 ,41.3 ,28.6 ,30.9 ,27.1 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.93 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.62E+01,9.32E-02,3.30E-04,L3,15.30 ,-,0.503 ,0.017 ,24.6 ,24.5 ,,
2021/9/27 23:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.3 ,26.7 ,0.11 ,33.3 ,27.0 ,27.1 ,27.8 ,27.2 ,26.8 ,27.6 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,41.1 ,28.6 ,30.9 ,27.1 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.92 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.56E+01,9.70E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,24.7 ,24.6 ,,
2021/9/28 5:00,,,,26.9 ,26.6 ,27.3 ,26.3 ,27.0 ,26.9 ,26.9 ,27.3 ,26.7 ,0.11 ,33.1 ,27.1 ,27.0 ,27.7 ,27.2 ,26.8 ,27.7 ,26.7 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,40.7 ,28.6 ,30.8 ,27.1 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.92 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.62E+01,8.18E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,24.3 ,24.2 ,,
2021/9/28 11:00,,,,26.9 ,26.6 ,27.2 ,26.3 ,27.0 ,26.9 ,26.8 ,27.3 ,26.7 ,0.13 ,33.0 ,27.0 ,27.0 ,27.8 ,27.2 ,26.8 ,27.7 ,26.7 ,26.8 ,26.8 ,27.2 ,26.8 ,26.7 ,26.0 ,40.5 ,28.6 ,30.7 ,27.1 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.93 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.56E+01,9.49E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,24.2 ,24.2 ,,
2021/9/28 17:00,,,,26.9 ,26.6 ,27.2 ,26.3 ,26.9 ,26.9 ,26.8 ,27.3 ,26.7 ,0.09 ,32.8 ,27.0 ,27.0 ,27.7 ,27.2 ,26.8 ,27.9 ,26.7 ,26.7 ,26.8 ,27.2 ,26.8 ,26.7 ,26.0 ,40.1 ,28.6 ,30.6 ,27.1 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.92 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.48E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,24.8 ,24.7 ,,
2021/9/28 23:00,,,,26.9 ,26.6 ,27.2 ,26.3 ,27.0 ,26.9 ,26.8 ,27.3 ,26.7 ,0.12 ,32.7 ,27.0 ,27.0 ,27.6 ,27.1 ,26.8 ,27.9 ,26.7 ,26.7 ,26.8 ,27.2 ,26.8 ,26.7 ,26.0 ,40.0 ,28.6 ,30.6 ,27.1 ,26.9 ,27.0 ,,25.1 ,25.0 ,2.82 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0011 ,1.58E+01,8.82E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,24.5 ,24.4 ,,
2021/9/29 5:00,,,,26.9 ,26.6 ,27.2 ,26.3 ,27.0 ,26.9 ,26.8 ,27.2 ,26.7 ,0.10 ,32.6 ,27.1 ,27.0 ,27.6 ,27.1 ,26.8 ,28.0 ,26.7 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,39.8 ,28.6 ,30.6 ,27.1 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.82 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.42E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,24.0 ,23.9 ,,
2021/9/29 11:00,,,,26.8 ,26.6 ,27.2 ,26.3 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.13 ,32.5 ,27.0 ,27.0 ,27.6 ,27.1 ,26.8 ,28.0 ,26.7 ,26.7 ,26.8 ,27.2 ,26.8 ,26.7 ,26.0 ,39.6 ,28.6 ,30.5 ,27.0 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.82 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.60E+01,9.85E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,24.3 ,24.2 ,,
2021/9/29 17:00,,,,26.8 ,26.6 ,27.2 ,26.3 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.14 ,32.4 ,27.1 ,27.0 ,27.6 ,27.1 ,26.8 ,28.1 ,26.8 ,26.8 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,39.3 ,28.6 ,30.5 ,27.0 ,27.0 ,27.0 ,,25.1 ,25.0 ,2.82 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.59E+01,9.00E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.017 ,25.5 ,25.4 ,,
2021/9/29 23:00,,,,26.8 ,26.6 ,27.1 ,26.3 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.19 ,32.2 ,27.1 ,27.0 ,27.6 ,27.1 ,26.8 ,28.2 ,26.7 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.0 ,39.0 ,28.6 ,30.4 ,27.0 ,27.0 ,27.0 ,,25.1 ,25.0 ,2.82 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.58E+01,8.91E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.6 ,25.6 ,,
2021/9/30 5:00,,,,26.8 ,26.5 ,27.1 ,26.2 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.23 ,32.0 ,27.1 ,27.0 ,27.6 ,27.1 ,26.8 ,28.3 ,26.7 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.1 ,38.7 ,28.6 ,30.4 ,27.0 ,26.9 ,27.0 ,,25.1 ,25.0 ,2.82 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.59E+01,9.80E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,25.4 ,25.3 ,,
2021/9/30 11:00,,,,26.8 ,26.5 ,27.1 ,26.2 ,26.9 ,26.8 ,26.8 ,27.1 ,26.7 ,0.21 ,31.9 ,27.0 ,27.0 ,27.5 ,27.0 ,26.8 ,28.4 ,26.7 ,26.7 ,26.8 ,27.2 ,26.8 ,26.7 ,26.1 ,38.4 ,28.6 ,30.3 ,27.0 ,26.9 ,27.0 ,,25.1 ,25.0 ,2.72 ,30.3 ,0.00 ,-,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0013 ,1.59E+01,8.83E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,25.7 ,25.6 ,,
2021/9/30 17:00,,,,26.8 ,26.5 ,27.1 ,26.2 ,26.9 ,26.8 ,26.8 ,27.1 ,26.7 ,0.14 ,31.7 ,27.0 ,27.0 ,27.5 ,27.0 ,26.8 ,28.4 ,26.7 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.1 ,38.2 ,28.6 ,30.2 ,27.0 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.82 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.59E+01,1.05E-01,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,26.8 ,26.8 ,,
2021/9/30 23:00,,,,26.8 ,26.6 ,27.1 ,26.2 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.19 ,31.6 ,27.1 ,27.0 ,27.5 ,27.0 ,26.8 ,28.5 ,26.8 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.1 ,38.0 ,28.6 ,30.2 ,27.0 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.72 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.56E+01,9.13E-02,3.30E-04,L3,15.23 ,-,0.504 ,0.017 ,27.4 ,27.3 ,,
2021/10/1 5:00,,,,26.8 ,26.6 ,27.1 ,26.2 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.14 ,31.5 ,27.1 ,27.0 ,27.4 ,27.0 ,26.8 ,28.5 ,26.8 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.1 ,37.8 ,28.6 ,30.2 ,27.0 ,27.0 ,27.1 ,,25.1 ,25.0 ,2.72 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.64E+01,9.71E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,27.3 ,27.2 ,,
