,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
2021/10/1 11:00,,,,26.8 ,26.5 ,27.0 ,26.2 ,26.9 ,26.8 ,26.8 ,27.2 ,26.7 ,0.19 ,31.5 ,27.0 ,27.0 ,27.5 ,27.0 ,26.8 ,28.5 ,26.7 ,26.7 ,26.8 ,27.3 ,26.8 ,26.7 ,26.1 ,37.6 ,28.6 ,30.1 ,27.0 ,27.0 ,27.0 ,,25.1 ,25.0 ,3.03 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.52E-02,3.30E-04,L3,15.24 ,-,0.503 ,0.017 ,26.2 ,26.1 ,,
2021/10/1 17:00,,,,26.8 ,26.5 ,27.0 ,26.2 ,26.9 ,26.8 ,26.8 ,27.1 ,26.6 ,0.23 ,31.3 ,27.0 ,27.0 ,27.4 ,26.9 ,26.8 ,28.6 ,26.7 ,26.7 ,26.7 ,27.2 ,26.7 ,26.7 ,26.1 ,37.4 ,28.5 ,30.0 ,26.9 ,26.9 ,27.0 ,,25.1 ,25.0 ,3.34 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.61E+01,9.19E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,24.8 ,24.8 ,,
2021/10/1 23:00,,,,26.8 ,26.5 ,27.0 ,26.1 ,26.8 ,26.7 ,26.7 ,27.1 ,26.6 ,0.21 ,31.2 ,27.0 ,27.0 ,27.3 ,26.9 ,26.8 ,28.5 ,26.7 ,26.6 ,26.7 ,27.2 ,26.7 ,26.6 ,26.1 ,37.2 ,28.4 ,29.9 ,26.9 ,26.8 ,26.8 ,,25.1 ,25.0 ,3.86 ,30.3 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.58E+01,9.50E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,23.1 ,23.0 ,,
2021/10/2 5:00,,,,26.7 ,26.4 ,26.9 ,26.1 ,26.8 ,26.7 ,26.7 ,27.0 ,26.5 ,0.03 ,31.3 ,26.9 ,26.9 ,27.2 ,26.8 ,26.7 ,28.4 ,26.6 ,26.6 ,26.6 ,27.1 ,26.6 ,26.6 ,26.0 ,37.1 ,28.4 ,29.8 ,26.8 ,26.7 ,26.7 ,,25.1 ,25.0 ,3.85 ,30.2 ,0.00 ,0.00 ,-,-,15.04,-,23,-,-,0.503 ,-,23.6 ,,,,,0.0011 ,1.60E+01,1.14E-01,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,23.1 ,23.0 ,,
2021/10/2 11:00,,,,26.6 ,26.4 ,26.9 ,26.0 ,26.7 ,26.6 ,26.6 ,27.0 ,26.5 ,0.07 ,31.9 ,26.8 ,26.8 ,27.2 ,26.9 ,26.6 ,27.6 ,26.5 ,26.5 ,26.6 ,27.0 ,26.6 ,26.5 ,25.9 ,37.9 ,28.3 ,30.0 ,26.7 ,26.6 ,26.7 ,,25.1 ,25.0 ,3.86 ,30.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0013 ,1.59E+01,9.79E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,23.8 ,23.7 ,,
2021/10/2 17:00,,,,26.6 ,26.3 ,26.9 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.5 ,0.00 ,32.2 ,26.7 ,26.8 ,26.9 ,26.8 ,26.6 ,27.3 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.5 ,25.8 ,38.6 ,28.3 ,30.2 ,26.7 ,26.7 ,26.8 ,,25.1 ,25.0 ,3.86 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0012 ,1.65E+01,9.73E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,25.8 ,25.7 ,,
2021/10/2 23:00,,,,26.6 ,26.3 ,26.9 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.03 ,33.0 ,26.7 ,26.7 ,26.9 ,26.9 ,26.6 ,26.7 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.7 ,40.0 ,28.3 ,30.5 ,26.8 ,26.8 ,26.8 ,,25.1 ,25.0 ,3.85 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.56E+01,1.61E-01,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,26.2 ,26.1 ,,
2021/10/3 5:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,-0.03 ,34.0 ,26.6 ,26.7 ,27.1 ,27.0 ,26.6 ,26.0 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.6 ,41.5 ,28.2 ,30.8 ,26.8 ,26.8 ,26.8 ,,25.1 ,25.0 ,3.86 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0012 ,1.59E+01,9.69E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,25.8 ,25.6 ,,
2021/10/3 11:00,,,,26.6 ,26.4 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,27.0 ,26.6 ,0.09 ,35.2 ,26.6 ,26.7 ,27.2 ,27.0 ,26.5 ,25.4 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,43.3 ,28.1 ,31.1 ,26.9 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.3 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.1 ,,,,,0.0012 ,1.59E+01,1.01E-01,3.30E-04,L3,15.29 ,-,0.503 ,0.016 ,25.2 ,25.2 ,,
2021/10/3 17:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.07 ,35.6 ,26.6 ,26.7 ,27.5 ,27.0 ,26.5 ,25.4 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,44.0 ,28.2 ,31.3 ,26.9 ,26.7 ,26.8 ,,25.2 ,25.0 ,3.74 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.55E+01,1.14E-01,3.30E-04,L3,15.30 ,-,0.503 ,0.016 ,25.8 ,25.8 ,,
2021/10/3 23:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.12 ,35.8 ,26.6 ,26.7 ,27.4 ,27.1 ,26.5 ,25.4 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,44.5 ,28.2 ,31.4 ,27.0 ,26.7 ,26.8 ,,25.1 ,25.1 ,3.75 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.55E+01,9.01E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,25.8 ,25.7 ,,
2021/10/4 5:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.11 ,35.5 ,26.7 ,26.7 ,27.6 ,27.1 ,26.5 ,25.6 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,44.3 ,28.3 ,31.4 ,27.0 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.55E+01,9.11E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.8 ,25.7 ,,
2021/10/4 11:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.6 ,26.6 ,26.6 ,26.9 ,26.6 ,0.12 ,35.2 ,26.7 ,26.7 ,27.6 ,27.1 ,26.5 ,25.8 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,44.0 ,28.4 ,31.4 ,27.0 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.5 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0012 ,1.56E+01,1.50E-01,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,26.5 ,26.4 ,,
2021/10/4 17:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.13 ,34.9 ,26.7 ,26.7 ,27.6 ,27.1 ,26.5 ,26.0 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,43.6 ,28.4 ,31.3 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,1.11E-01,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,27.3 ,27.3 ,,
2021/10/4 23:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.13 ,34.7 ,26.7 ,26.8 ,27.5 ,27.1 ,26.5 ,26.1 ,26.4 ,26.5 ,26.5 ,27.1 ,26.5 ,26.4 ,25.5 ,43.4 ,28.5 ,31.3 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.76 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.58E+01,9.02E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,27.5 ,27.4 ,,
2021/10/5 5:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.10 ,34.4 ,26.7 ,26.8 ,27.5 ,27.1 ,26.5 ,26.4 ,26.4 ,26.5 ,26.5 ,27.1 ,26.5 ,26.5 ,25.5 ,42.9 ,28.5 ,31.2 ,27.0 ,26.8 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.59E+01,1.18E-01,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,27.0 ,26.9 ,,
2021/10/5 11:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.18 ,34.2 ,26.8 ,26.8 ,27.5 ,27.0 ,26.5 ,26.5 ,26.4 ,26.5 ,26.5 ,27.1 ,26.5 ,26.5 ,25.5 ,42.5 ,28.6 ,31.1 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.59E+01,9.78E-02,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,27.0 ,26.9 ,,
2021/10/5 17:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.16 ,33.8 ,26.8 ,26.8 ,27.6 ,27.1 ,26.5 ,26.7 ,26.4 ,26.5 ,26.5 ,27.1 ,26.5 ,26.5 ,25.6 ,42.0 ,28.6 ,31.1 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0011 ,1.56E+01,9.07E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,27.6 ,27.5 ,,
2021/10/5 23:00,,,,26.6 ,26.4 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.22 ,33.6 ,26.8 ,26.8 ,27.5 ,27.0 ,26.5 ,26.9 ,26.4 ,26.5 ,26.5 ,27.1 ,26.5 ,26.5 ,25.6 ,41.6 ,28.6 ,31.0 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.58E+01,9.69E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,28.1 ,28.1 ,,
2021/10/6 5:00,,,,26.6 ,26.4 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.02 ,33.4 ,26.8 ,26.8 ,27.5 ,27.0 ,26.5 ,27.0 ,26.4 ,26.5 ,26.6 ,27.1 ,26.5 ,26.5 ,25.6 ,41.1 ,28.6 ,30.9 ,26.9 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.9 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.7 ,,,,,0.0012 ,1.58E+01,9.01E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,28.4 ,28.3 ,,
2021/10/6 11:00,,,,26.6 ,26.4 ,27.2 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.07 ,34.0 ,26.8 ,26.8 ,27.2 ,27.0 ,26.6 ,26.5 ,26.4 ,26.5 ,26.6 ,27.1 ,26.6 ,26.5 ,25.6 ,42.0 ,28.7 ,31.1 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0011 ,1.59E+01,9.97E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,27.3 ,27.2 ,,
2021/10/6 17:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.09 ,34.1 ,26.8 ,26.8 ,27.6 ,27.1 ,26.5 ,26.5 ,26.4 ,26.5 ,26.6 ,27.1 ,26.5 ,26.5 ,25.6 ,42.0 ,28.6 ,31.0 ,27.0 ,26.8 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.60E+01,8.70E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,25.5 ,25.4 ,,
2021/10/6 23:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.10 ,34.3 ,26.7 ,26.7 ,27.7 ,27.1 ,26.5 ,26.3 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,42.1 ,28.5 ,31.0 ,26.9 ,26.8 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,9.10E-02,3.30E-04,L3,15.32 ,-,0.504 ,0.016 ,24.5 ,24.4 ,,
2021/10/7 5:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.6 ,26.6 ,26.5 ,26.9 ,26.5 ,0.08 ,34.1 ,26.7 ,26.7 ,27.7 ,27.0 ,26.4 ,26.5 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.8 ,28.5 ,31.0 ,26.9 ,26.8 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.61E+01,9.69E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.016 ,23.8 ,23.7 ,,
2021/10/7 11:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.13 ,34.0 ,26.7 ,26.7 ,27.6 ,27.0 ,26.4 ,26.5 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.7 ,28.5 ,30.9 ,26.9 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.60E+01,8.62E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,23.9 ,23.8 ,,
2021/10/7 17:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.11 ,33.8 ,26.7 ,26.7 ,27.6 ,27.0 ,26.4 ,26.7 ,26.3 ,26.4 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.3 ,28.6 ,30.9 ,26.9 ,26.7 ,26.7 ,,25.2 ,25.1 ,3.75 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.55E+01,8.56E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,24.6 ,24.5 ,,
2021/10/7 23:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.12 ,33.5 ,26.7 ,26.7 ,27.9 ,27.0 ,26.4 ,26.8 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.6 ,40.9 ,28.7 ,30.8 ,26.9 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.59E+01,8.70E-02,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.2 ,25.1 ,,
2021/10/8 5:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.5 ,0.07 ,33.4 ,26.7 ,26.7 ,27.6 ,27.0 ,26.4 ,26.9 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.6 ,40.6 ,28.8 ,30.8 ,26.9 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.76 ,30.3 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,1.19E-01,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,25.7 ,25.6 ,,
2021/10/8 11:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.5 ,0.12 ,33.5 ,26.7 ,26.7 ,27.8 ,27.0 ,26.4 ,26.8 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.6 ,40.8 ,28.9 ,30.9 ,26.9 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.76 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0013 ,1.61E+01,8.26E-02,3.30E-04,L3,15.27 ,-,0.503 ,0.017 ,26.2 ,26.2 ,,
2021/10/8 17:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.5 ,0.04 ,33.5 ,26.7 ,26.8 ,27.6 ,27.0 ,26.4 ,26.8 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.6 ,40.8 ,29.0 ,31.0 ,26.9 ,26.7 ,26.8 ,,25.2 ,25.1 ,3.75 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,23.9 ,,,,,0.0012 ,1.59E+01,1.08E-01,3.30E-04,L3,15.25 ,-,0.503 ,0.017 ,27.6 ,27.6 ,,
2021/10/8 23:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.08 ,34.0 ,26.7 ,26.7 ,27.6 ,27.0 ,26.5 ,26.4 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.5 ,29.2 ,31.3 ,26.9 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.0 ,,,,,0.0012 ,1.60E+01,9.78E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,27.5 ,27.5 ,,
2021/10/9 5:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.06 ,34.3 ,26.7 ,26.7 ,27.8 ,27.1 ,26.4 ,26.2 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,42.0 ,29.4 ,31.5 ,26.9 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.59E+01,9.51E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,26.9 ,26.8 ,,
2021/10/9 11:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.9 ,26.6 ,0.06 ,35.0 ,26.7 ,26.7 ,27.9 ,27.1 ,26.4 ,25.8 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,42.9 ,29.6 ,31.8 ,27.0 ,26.8 ,26.9 ,,25.2 ,25.1 ,3.75 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.95E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,26.3 ,26.2 ,,
2021/10/9 17:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.8 ,26.6 ,0.08 ,35.2 ,26.7 ,26.7 ,28.0 ,27.1 ,26.4 ,25.8 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,43.2 ,29.7 ,31.9 ,27.0 ,26.7 ,26.8 ,,25.2 ,25.2 ,3.75 ,30.6 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.1 ,,,,,0.0011 ,1.60E+01,9.27E-02,3.30E-04,L3,15.31 ,-,0.503 ,0.016 ,25.5 ,25.5 ,,
2021/10/9 23:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.6 ,0.11 ,35.4 ,26.7 ,26.7 ,27.9 ,27.1 ,26.4 ,25.7 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,43.4 ,29.8 ,32.0 ,27.0 ,26.7 ,26.8 ,,25.3 ,25.1 ,3.65 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.60E+01,9.49E-02,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,24.8 ,24.7 ,,
2021/10/10 5:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.5 ,0.12 ,35.1 ,26.7 ,26.7 ,27.9 ,27.1 ,26.4 ,25.9 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,43.1 ,29.9 ,32.0 ,27.0 ,26.7 ,26.8 ,,25.3 ,25.2 ,3.64 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.56E+01,9.10E-02,3.30E-04,L3,15.33 ,-,0.504 ,0.016 ,24.3 ,24.3 ,,
2021/10/10 11:00,,,,26.5 ,26.3 ,27.1 ,25.9 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.19 ,34.8 ,26.7 ,26.7 ,27.8 ,27.0 ,26.4 ,26.1 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,42.7 ,30.0 ,32.0 ,26.9 ,26.7 ,26.8 ,,25.3 ,25.1 ,3.75 ,30.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.4 ,,,,,0.0012 ,1.59E+01,8.90E-02,3.30E-04,L3,15.26 ,-,0.503 ,0.017 ,24.4 ,24.3 ,,
2021/10/10 17:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.17 ,34.4 ,26.7 ,26.7 ,27.8 ,27.0 ,26.4 ,26.3 ,26.3 ,26.4 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,42.3 ,30.0 ,31.9 ,26.9 ,26.7 ,26.8 ,,25.3 ,25.2 ,3.64 ,30.4 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.58E+01,9.69E-02,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,25.3 ,25.2 ,,
2021/10/10 23:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.5 ,0.14 ,34.1 ,26.7 ,26.7 ,27.9 ,27.0 ,26.4 ,26.5 ,26.3 ,26.4 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.8 ,30.1 ,31.8 ,26.9 ,26.8 ,26.8 ,,25.3 ,25.2 ,3.66 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0011 ,1.58E+01,8.49E-02,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,26.0 ,25.9 ,,
2021/10/11 5:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.5 ,0.19 ,33.8 ,26.8 ,26.7 ,27.9 ,27.0 ,26.4 ,26.7 ,26.4 ,26.4 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.4 ,30.1 ,31.7 ,26.9 ,26.8 ,26.9 ,,25.3 ,25.2 ,3.65 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.60E+01,9.01E-02,3.30E-04,L3,15.25 ,-,0.504 ,0.017 ,26.3 ,26.3 ,,
2021/10/11 11:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.6 ,26.6 ,26.5 ,26.8 ,26.5 ,0.21 ,33.5 ,26.7 ,26.8 ,27.5 ,26.9 ,26.5 ,26.9 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,41.0 ,30.1 ,31.6 ,26.9 ,26.8 ,26.9 ,,25.3 ,25.2 ,3.65 ,30.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.3 ,,,,,0.0012 ,1.56E+01,1.03E-01,3.30E-04,L3,15.24 ,-,0.504 ,0.017 ,26.9 ,26.8 ,,
2021/10/11 17:00,,,,26.6 ,26.3 ,27.0 ,26.0 ,26.7 ,26.6 ,26.5 ,26.8 ,26.5 ,0.02 ,33.5 ,26.8 ,26.8 ,27.6 ,27.0 ,26.4 ,26.9 ,26.4 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,40.8 ,30.2 ,31.7 ,26.9 ,26.8 ,26.8 ,,25.3 ,25.2 ,3.65 ,30.8 ,0.00 ,0.00 ,-,-,14.99,-,23,-,-,0.500 ,-,23.8 ,,,,,0.0012 ,1.56E+01,9.65E-02,3.40E-04,L3,15.16 ,-,0.500 ,0.016 ,27.9 ,27.8 ,,
2021/10/11 23:00,,,,26.6 ,26.3 ,27.1 ,26.0 ,26.7 ,26.6 ,26.6 ,26.8 ,26.6 ,0.01 ,34.3 ,26.7 ,26.7 ,27.6 ,27.0 ,26.5 ,26.2 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.5 ,42.0 ,30.5 ,32.1 ,26.9 ,26.8 ,26.9 ,,25.3 ,25.2 ,3.65 ,30.7 ,0.00 ,0.00 ,-,-,15,-,23,-,-,0.500 ,-,23.7 ,,,,,0.0012 ,1.59E+01,8.81E-02,3.30E-04,L3,15.20 ,-,0.501 ,0.016 ,27.6 ,27.5 ,,
2021/10/12 5:00,,,,26.6 ,26.3 ,27.2 ,26.0 ,26.6 ,26.6 ,26.6 ,26.8 ,26.6 ,0.03 ,34.9 ,26.7 ,26.7 ,27.8 ,27.0 ,26.4 ,25.8 ,26.3 ,26.5 ,26.5 ,27.0 ,26.5 ,26.4 ,25.4 ,42.7 ,30.7 ,32.4 ,26.9 ,26.8 ,26.9 ,,25.3 ,25.2 ,3.65 ,30.6 ,0.00 ,0.00 ,-,-,15,-,23,-,-,0.501 ,-,23.9 ,,,,,0.0013 ,1.59E+01,1.20E-01,3.30E-04,L3,15.24 ,-,0.501 ,0.016 ,26.5 ,26.5 ,,
2021/10/12 11:00,,,,26.5 ,26.3 ,27.2 ,26.0 ,26.6 ,26.5 ,26.5 ,26.8 ,26.6 ,0.09 ,35.5 ,26.7 ,26.7 ,27.5 ,27.0 ,26.4 ,25.5 ,26.3 ,26.4 ,26.5 ,27.0 ,26.5 ,26.4 ,25.3 ,43.7 ,30.8 ,32.7 ,27.0 ,26.8 ,26.8 ,,25.3 ,25.2 ,3.75 ,30.6 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.501 ,-,24.0 ,,,,,0.0012 ,1.59E+01,8.26E-02,3.30E-04,L3,15.27 ,-,0.502 ,0.016 ,25.0 ,25.0 ,,
2021/10/12 17:00,,,,26.5 ,26.3 ,27.1 ,25.9 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.04 ,35.9 ,26.6 ,26.7 ,28.1 ,27.1 ,26.3 ,25.3 ,26.2 ,26.4 ,26.5 ,26.9 ,26.4 ,26.3 ,25.3 ,43.9 ,30.9 ,32.7 ,26.9 ,26.7 ,26.7 ,,25.3 ,25.2 ,3.86 ,30.4 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.501 ,-,24.0 ,,,,,0.0012 ,1.59E+01,9.46E-02,3.40E-04,L3,15.27 ,-,0.502 ,0.016 ,23.9 ,23.9 ,,
2021/10/12 23:00,,,,26.5 ,26.3 ,27.2 ,25.9 ,26.6 ,26.5 ,26.5 ,26.8 ,26.5 ,0.10 ,36.6 ,26.6 ,26.7 ,28.2 ,27.1 ,26.3 ,25.2 ,26.2 ,26.4 ,26.4 ,26.9 ,26.4 ,26.3 ,25.3 ,44.4 ,30.9 ,32.8 ,27.0 ,26.7 ,26.7 ,,25.3 ,25.2 ,3.96 ,30.3 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0012 ,1.65E+01,9.48E-02,3.30E-04,L3,15.27 ,-,0.502 ,0.016 ,23.0 ,23.0 ,,
2021/10/13 5:00,,,,26.5 ,26.2 ,27.1 ,25.9 ,26.6 ,26.5 ,26.5 ,26.7 ,26.5 ,0.05 ,36.8 ,26.6 ,26.6 ,28.5 ,27.2 ,26.2 ,25.2 ,26.2 ,26.4 ,26.4 ,26.8 ,26.4 ,26.3 ,25.3 ,44.3 ,30.8 ,32.7 ,26.9 ,26.6 ,26.7 ,,25.3 ,25.2 ,4.37 ,30.0 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.1 ,,,,,0.0011 ,1.59E+01,7.91E-02,3.30E-04,L3,15.30 ,-,0.502 ,0.016 ,22.3 ,22.2 ,,
2021/10/13 11:00,,,,26.4 ,26.2 ,27.1 ,25.8 ,26.5 ,26.4 ,26.4 ,26.7 ,26.4 ,0.13 ,37.0 ,26.6 ,26.6 ,28.7 ,27.2 ,26.1 ,25.0 ,26.2 ,26.4 ,26.4 ,26.7 ,26.3 ,26.2 ,25.2 ,44.4 ,30.7 ,32.5 ,26.9 ,26.5 ,26.6 ,,25.3 ,25.2 ,4.48 ,29.9 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.3 ,,,,,0.0012 ,1.56E+01,9.00E-02,3.30E-04,L3,15.31 ,-,0.502 ,0.016 ,21.6 ,21.5 ,,
2021/10/13 17:00,,,,26.4 ,26.1 ,27.0 ,25.8 ,26.4 ,26.4 ,26.3 ,26.6 ,26.3 ,0.09 ,36.8 ,26.5 ,26.5 ,28.7 ,27.1 ,26.0 ,25.1 ,26.1 ,26.3 ,26.3 ,26.6 ,26.3 ,26.2 ,25.2 ,44.1 ,30.6 ,32.4 ,26.8 ,26.5 ,26.5 ,,25.3 ,25.2 ,4.17 ,29.8 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0011 ,1.55E+01,9.06E-02,3.30E-04,L3,15.25 ,-,0.502 ,0.016 ,21.6 ,21.5 ,,
2021/10/13 23:00,,,,26.3 ,26.1 ,27.0 ,25.7 ,26.4 ,26.3 ,26.3 ,26.6 ,26.3 ,0.13 ,36.4 ,26.5 ,26.5 ,28.6 ,27.1 ,26.0 ,25.4 ,26.1 ,26.3 ,26.3 ,26.6 ,26.2 ,26.2 ,25.2 ,43.7 ,30.6 ,32.3 ,26.7 ,26.4 ,26.5 ,,25.3 ,25.2 ,3.65 ,29.6 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0012 ,1.59E+01,9.72E-02,3.30E-04,L3,15.28 ,-,0.502 ,0.016 ,21.5 ,21.4 ,,
2021/10/14 5:00,,,,26.3 ,26.0 ,26.9 ,25.7 ,26.4 ,26.3 ,26.3 ,26.6 ,26.3 ,0.10 ,36.0 ,26.5 ,26.5 ,28.4 ,27.0 ,26.0 ,25.6 ,26.1 ,26.3 ,26.3 ,26.6 ,26.2 ,26.1 ,25.2 ,43.2 ,30.6 ,32.2 ,26.7 ,26.5 ,26.5 ,,25.3 ,25.2 ,3.13 ,29.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0012 ,1.58E+01,9.58E-02,3.30E-04,L3,15.31 ,-,0.502 ,0.016 ,21.4 ,21.3 ,,
2021/10/14 11:00,,,,26.3 ,26.0 ,26.9 ,25.7 ,26.4 ,26.3 ,26.3 ,26.5 ,26.2 ,0.14 ,35.5 ,26.5 ,26.5 ,28.4 ,27.0 ,26.0 ,25.8 ,26.1 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,42.7 ,30.5 ,32.0 ,26.6 ,26.4 ,26.4 ,,25.3 ,25.2 ,2.51 ,29.3 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.501 ,-,24.3 ,,,,,0.0012 ,1.60E+01,8.99E-02,3.30E-04,L3,15.26 ,-,0.502 ,0.016 ,21.5 ,21.4 ,,
2021/10/14 17:00,,,,26.3 ,26.0 ,26.8 ,25.7 ,26.3 ,26.2 ,26.2 ,26.5 ,26.2 ,0.10 ,35.1 ,26.5 ,26.5 ,28.3 ,26.9 ,26.0 ,26.0 ,26.1 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,42.2 ,30.5 ,31.9 ,26.6 ,26.4 ,26.4 ,,25.3 ,25.2 ,2.10 ,29.5 ,0.00 ,0.00 ,-,-,15,-,23,-,-,0.501 ,-,24.1 ,,,,,0.0011 ,1.61E+01,8.55E-02,3.30E-04,L3,15.24 ,-,0.501 ,0.016 ,22.3 ,22.2 ,,
2021/10/14 23:00,,,,26.3 ,26.0 ,26.8 ,25.7 ,26.3 ,26.2 ,26.2 ,26.5 ,26.2 ,0.16 ,34.9 ,26.5 ,26.4 ,28.3 ,26.9 ,26.0 ,26.1 ,26.1 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,41.9 ,30.5 ,31.9 ,26.6 ,26.3 ,26.4 ,,25.3 ,25.2 ,2.10 ,29.2 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.3 ,,,,,0.0012 ,1.61E+01,8.61E-02,3.30E-04,L3,15.28 ,-,0.502 ,0.016 ,22.3 ,22.2 ,,
2021/10/15 5:00,,,,26.3 ,26.0 ,26.8 ,25.7 ,26.3 ,26.2 ,26.2 ,26.5 ,26.2 ,0.10 ,34.5 ,26.5 ,26.5 ,27.9 ,26.8 ,26.0 ,26.3 ,26.1 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,41.5 ,30.5 ,31.8 ,26.6 ,26.4 ,26.4 ,,25.3 ,25.2 ,2.10 ,29.1 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.1 ,,,,,0.0012 ,1.55E+01,8.76E-02,3.30E-04,L3,15.29 ,-,0.502 ,0.016 ,21.8 ,21.7 ,,
2021/10/15 11:00,,,,26.2 ,26.0 ,26.7 ,25.6 ,26.3 ,26.2 ,26.2 ,26.5 ,26.2 ,0.15 ,34.2 ,26.4 ,26.4 ,27.9 ,26.7 ,26.0 ,26.4 ,26.1 ,26.1 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,41.1 ,30.4 ,31.6 ,26.5 ,26.3 ,26.4 ,,25.3 ,25.2 ,2.00 ,29.2 ,0.00 ,0.00 ,-,-,15,-,23,-,-,0.501 ,-,24.2 ,,,,,0.0011 ,1.58E+01,9.54E-02,3.30E-04,L3,15.25 ,-,0.501 ,0.016 ,22.0 ,21.9 ,,
2021/10/15 17:00,,,,26.2 ,26.0 ,26.7 ,25.6 ,26.3 ,26.2 ,26.2 ,26.4 ,26.2 ,0.06 ,33.9 ,26.5 ,26.4 ,28.0 ,26.7 ,26.0 ,26.5 ,26.1 ,26.2 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,40.7 ,30.4 ,31.5 ,26.5 ,26.3 ,26.4 ,,25.3 ,25.2 ,2.10 ,29.1 ,0.00 ,0.00 ,-,-,15,-,23,-,-,0.501 ,-,24.0 ,,,,,0.0012 ,1.58E+01,9.52E-02,3.30E-04,L3,15.23 ,-,0.501 ,0.016 ,23.4 ,23.3 ,,
2021/10/15 23:00,,,,26.2 ,26.0 ,26.7 ,25.6 ,26.3 ,26.2 ,26.2 ,26.5 ,26.2 ,0.05 ,34.1 ,26.4 ,26.4 ,27.6 ,26.7 ,26.0 ,26.3 ,26.0 ,26.1 ,26.2 ,26.6 ,26.2 ,26.1 ,25.2 ,41.0 ,30.5 ,31.7 ,26.5 ,26.4 ,26.5 ,,25.3 ,25.2 ,2.00 ,29.0 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.501 ,-,24.0 ,,,,,0.0012 ,1.58E+01,9.57E-02,3.30E-04,L3,15.25 ,-,0.502 ,0.016 ,24.0 ,23.9 ,,
2021/10/16 5:00,,,,26.2 ,25.9 ,26.7 ,25.6 ,26.3 ,26.2 ,26.2 ,26.4 ,26.2 ,0.13 ,34.1 ,26.4 ,26.4 ,28.0 ,26.7 ,26.0 ,26.2 ,26.0 ,26.1 ,26.2 ,26.5 ,26.1 ,26.1 ,25.2 ,41.0 ,30.5 ,31.7 ,26.5 ,26.4 ,26.5 ,,25.3 ,25.2 ,2.09 ,29.0 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.2 ,,,,,0.0013 ,1.56E+01,1.15E-01,3.30E-04,L3,15.26 ,-,0.502 ,0.016 ,23.6 ,23.5 ,,
2021/10/16 11:00,,,,26.2 ,25.9 ,26.7 ,25.6 ,26.3 ,26.2 ,26.2 ,26.4 ,26.1 ,0.18 ,34.0 ,26.4 ,26.4 ,27.9 ,26.7 ,26.0 ,26.3 ,26.0 ,26.1 ,26.1 ,26.5 ,26.1 ,26.0 ,25.1 ,40.8 ,30.5 ,31.6 ,26.5 ,26.3 ,26.4 ,,25.3 ,25.2 ,2.10 ,29.0 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.3 ,,,,,0.0012 ,1.56E+01,1.08E-01,3.30E-04,L3,15.27 ,-,0.502 ,0.016 ,23.0 ,22.9 ,,
2021/10/16 17:00,,,,26.2 ,25.9 ,26.6 ,25.6 ,26.3 ,26.1 ,26.1 ,26.4 ,26.1 ,0.21 ,33.9 ,26.4 ,26.4 ,27.9 ,26.7 ,25.9 ,26.4 ,26.0 ,26.1 ,26.1 ,26.5 ,26.1 ,26.0 ,25.1 ,40.5 ,30.3 ,31.4 ,26.4 ,26.3 ,26.3 ,,25.3 ,25.2 ,2.10 ,28.9 ,0.00 ,0.00 ,-,-,15.01,-,23,-,-,0.502 ,-,24.3 ,,,,,0.0012 ,1.57E+01,8.85E-02,3.30E-04,L3,15.27 ,-,0.502 ,0.017 ,22.6 ,22.5 ,,
2021/10/16 23:00,,,,26.2 ,25.9 ,26.6 ,25.5 ,26.2 ,26.1 ,26.1 ,26.4 ,26.1 ,0.25 ,33.6 ,26.4 ,26.4 ,27.8 ,26.6 ,25.9 ,26.6 ,26.0 ,26.1 ,26.1 ,26.5 ,26.1 ,26.0 ,25.1 ,40.1 ,30.3 ,31.3 ,26.4 ,26.2 ,26.3 ,,25.4 ,25.2 ,2.10 ,28.9 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.4 ,,,,,0.0012 ,1.56E+01,1.23E-01,3.40E-04,L3,15.25 ,-,0.502 ,0.017 ,22.4 ,22.3 ,,
2021/10/17 5:00,,,,26.1 ,25.8 ,26.5 ,25.5 ,26.2 ,26.1 ,26.1 ,26.4 ,26.1 ,0.07 ,33.3 ,26.4 ,26.3 ,27.7 ,26.6 ,25.9 ,26.7 ,26.0 ,26.0 ,26.1 ,26.5 ,26.1 ,26.0 ,25.1 ,39.7 ,30.2 ,31.2 ,26.4 ,26.2 ,26.3 ,,25.4 ,25.2 ,2.10 ,28.8 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.0 ,,,,,0.0011 ,1.59E+01,8.96E-02,3.30E-04,L3,15.28 ,-,0.502 ,0.016 ,22.3 ,22.2 ,,
2021/10/17 11:00,,,,26.1 ,25.8 ,26.6 ,25.5 ,26.2 ,26.1 ,26.1 ,26.3 ,26.0 ,0.03 ,34.0 ,26.3 ,26.3 ,27.7 ,26.6 ,25.9 ,26.0 ,25.9 ,26.0 ,26.0 ,26.4 ,26.0 ,25.9 ,25.1 ,40.5 ,30.4 ,31.4 ,26.4 ,26.2 ,26.3 ,,25.3 ,25.3 ,2.10 ,28.5 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.9 ,,,,,0.0012 ,1.58E+01,8.34E-02,3.30E-04,L3,15.33 ,-,0.502 ,0.016 ,21.7 ,21.7 ,,
2021/10/17 17:00,,,,26.1 ,25.8 ,26.6 ,25.5 ,26.1 ,26.0 ,26.0 ,26.3 ,26.0 ,-0.02 ,34.8 ,26.2 ,26.2 ,27.8 ,26.6 ,25.8 ,25.6 ,25.9 ,26.0 ,26.0 ,26.3 ,26.0 ,25.9 ,25.0 ,41.3 ,30.3 ,31.5 ,26.3 ,26.2 ,26.2 ,,25.4 ,25.2 ,2.09 ,28.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,23.8 ,,,,,0.0012 ,1.57E+01,9.41E-02,3.30E-04,L3,15.35 ,-,0.502 ,0.016 ,20.1 ,20.0 ,,
2021/10/17 23:00,,,,26.0 ,25.7 ,26.6 ,25.4 ,26.1 ,26.0 ,26.0 ,26.2 ,26.0 ,0.04 ,35.9 ,26.1 ,26.1 ,28.0 ,26.6 ,25.7 ,24.7 ,25.8 ,25.9 ,25.9 ,26.2 ,25.9 ,25.8 ,24.8 ,42.8 ,30.5 ,31.8 ,26.3 ,26.1 ,26.2 ,,25.4 ,25.3 ,2.00 ,28.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0012 ,1.57E+01,1.37E-01,3.30E-04,L3,15.37 ,-,0.503 ,0.016 ,18.9 ,18.8 ,,
2021/10/18 5:00,,,,25.9 ,25.7 ,26.5 ,25.3 ,26.0 ,25.9 ,25.9 ,26.2 ,25.9 ,0.03 ,36.3 ,26.1 ,26.1 ,27.9 ,26.6 ,25.7 ,24.5 ,25.7 ,25.9 ,25.9 ,26.1 ,25.8 ,25.8 ,24.7 ,43.5 ,30.5 ,31.9 ,26.3 ,26.0 ,26.1 ,,25.4 ,25.2 ,2.00 ,27.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.2 ,,,,,0.0013 ,1.57E+01,9.29E-02,3.30E-04,L3,15.44 ,-,0.503 ,0.016 ,17.3 ,17.2 ,,
2021/10/18 11:00,,,,25.9 ,25.6 ,26.5 ,25.3 ,25.9 ,25.8 ,25.8 ,26.1 ,25.8 ,0.14 ,36.7 ,26.0 ,26.0 ,28.2 ,26.6 ,25.6 ,24.1 ,25.6 ,25.8 ,25.8 ,26.0 ,25.8 ,25.7 ,24.6 ,44.2 ,30.5 ,32.1 ,26.3 ,26.0 ,26.0 ,,25.4 ,25.2 ,1.89 ,27.6 ,-,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.5 ,,,,,0.0011 ,1.59E+01,9.82E-02,3.30E-04,L3,15.36 ,-,0.502 ,0.016 ,16.7 ,16.5 ,,
2021/10/18 17:00,,,,25.8 ,25.5 ,26.4 ,25.2 ,25.9 ,25.8 ,25.8 ,26.0 ,25.8 ,0.07 ,36.5 ,26.0 ,26.0 ,28.2 ,26.5 ,25.5 ,24.3 ,25.6 ,25.7 ,25.7 ,26.0 ,25.7 ,25.6 ,24.5 ,44.0 ,30.5 ,32.0 ,26.2 ,25.9 ,26.0 ,,25.4 ,25.3 ,3.65 ,27.4 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.3 ,,,,,0.0012 ,1.58E+01,8.43E-02,3.30E-04,L3,15.35 ,-,0.502 ,0.016 ,17.5 ,17.3 ,,
2021/10/18 23:00,,,,25.8 ,25.5 ,26.4 ,25.2 ,25.8 ,25.7 ,25.7 ,26.0 ,25.7 ,0.16 ,36.4 ,25.9 ,25.9 ,27.9 ,26.4 ,25.5 ,24.4 ,25.5 ,25.7 ,25.7 ,26.0 ,25.7 ,25.6 ,24.5 ,43.9 ,30.4 ,32.0 ,26.2 ,25.9 ,25.9 ,,25.4 ,25.3 ,3.65 ,27.1 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.6 ,,,,,0.0012 ,1.56E+01,8.41E-02,3.30E-04,L3,15.43 ,-,0.502 ,0.016 ,17.5 ,17.4 ,,
2021/10/19 5:00,,,,25.7 ,25.4 ,26.3 ,25.1 ,25.8 ,25.7 ,25.7 ,26.0 ,25.7 ,0.15 ,36.0 ,25.9 ,25.9 ,27.9 ,26.4 ,25.4 ,24.6 ,25.5 ,25.6 ,25.6 ,25.9 ,25.6 ,25.5 ,24.5 ,43.5 ,30.3 ,31.8 ,26.1 ,25.8 ,25.9 ,,25.4 ,25.2 ,3.54 ,26.8 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.5 ,,,,,0.0013 ,1.59E+01,9.62E-02,3.30E-04,L3,15.39 ,-,0.502 ,0.016 ,17.4 ,17.3 ,,
2021/10/19 11:00,,,,25.7 ,25.4 ,26.3 ,25.1 ,25.8 ,25.7 ,25.6 ,25.9 ,25.6 ,0.26 ,35.5 ,25.9 ,25.9 ,27.8 ,26.3 ,25.4 ,24.9 ,25.5 ,25.6 ,25.6 ,25.9 ,25.6 ,25.5 ,24.5 ,42.9 ,30.2 ,31.6 ,26.1 ,25.8 ,25.9 ,,25.4 ,25.2 ,3.54 ,26.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.8 ,,,,,0.0014 ,1.58E+01,8.48E-02,3.30E-04,L3,15.36 ,-,0.502 ,0.016 ,17.5 ,17.4 ,,
2021/10/19 17:00,,,,25.6 ,25.3 ,26.2 ,25.0 ,25.7 ,25.6 ,25.6 ,25.9 ,25.6 ,0.25 ,35.0 ,25.9 ,25.8 ,27.7 ,26.2 ,25.4 ,25.1 ,25.5 ,25.5 ,25.6 ,25.9 ,25.5 ,25.5 ,24.5 ,42.3 ,30.1 ,31.4 ,26.0 ,25.7 ,25.8 ,,25.4 ,25.3 ,3.55 ,26.7 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.7 ,,,,,0.0012 ,1.55E+01,8.82E-02,3.30E-04,L3,15.34 ,-,0.502 ,0.016 ,18.6 ,18.5 ,,
2021/10/19 23:00,,,,25.6 ,25.3 ,26.1 ,25.0 ,25.7 ,25.6 ,25.6 ,25.8 ,25.5 ,0.28 ,34.6 ,25.8 ,25.8 ,27.5 ,26.2 ,25.4 ,25.4 ,25.4 ,25.5 ,25.5 ,25.8 ,25.5 ,25.4 ,24.5 ,41.7 ,30.0 ,31.2 ,25.9 ,25.7 ,25.8 ,,25.4 ,25.3 ,3.55 ,26.7 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.6 ,,,,,0.0012 ,1.56E+01,9.25E-02,3.30E-04,L3,15.32 ,-,0.503 ,0.017 ,19.0 ,18.9 ,,
2021/10/20 5:00,,,,25.6 ,25.3 ,26.1 ,25.0 ,25.6 ,25.5 ,25.5 ,25.8 ,25.5 ,0.24 ,34.0 ,25.8 ,25.8 ,27.4 ,26.1 ,25.4 ,25.6 ,25.4 ,25.5 ,25.5 ,25.8 ,25.5 ,25.4 ,24.5 ,41.1 ,29.9 ,31.1 ,25.9 ,25.7 ,25.7 ,,25.4 ,25.3 ,3.55 ,26.5 ,0.00 ,0.00 ,-,-,15.03,-,23,-,-,0.503 ,-,24.5 ,,,,,0.0013 ,1.61E+01,8.86E-02,3.30E-04,L3,15.34 ,-,0.503 ,0.017 ,19.1 ,19.0 ,,
2021/10/20 11:00,,,,25.6 ,25.3 ,26.0 ,24.9 ,25.6 ,25.5 ,25.5 ,25.8 ,25.4 ,0.12 ,33.7 ,25.8 ,25.8 ,27.3 ,26.1 ,25.4 ,25.7 ,25.4 ,25.4 ,25.5 ,25.8 ,25.5 ,25.4 ,24.5 ,40.6 ,29.8 ,30.9 ,25.8 ,25.6 ,25.7 ,,25.4 ,25.3 ,3.54 ,26.5 ,0.00 ,0.00 ,-,-,15.02,-,23,-,-,0.502 ,-,24.3 ,,,,,0.0014 ,1.58E+01,1.04E-01,3.30E-04,L3,15.30 ,-,0.502 ,0.016 ,19.6 ,19.4 ,,
2021/10/20 17:00,,,,25.5 ,25.2 ,26.0 ,24.9 ,25.6 ,25.5 ,25.5 ,25.7 ,25.4 ,-0.02 ,33.7 ,25.7 ,25.7 ,27.2 ,26.0 ,25.3 ,25.6 ,25.4 ,25.4 ,25.4 ,25.8 ,25.4 ,25.4 ,24.5 ,40.3 ,29.8 ,30.8 ,25.8 ,25.6 ,25.7 ,,25.4 ,25.3 ,3.55 ,26.7 ,0.00 ,0.00 ,-,-,14.07,-,20,-,-,0.428 ,-,23.8 ,,,,,0.0013 ,1.58E+01,1.04E-01,3.30E-04,L3,15.15 ,-,0.428 ,0.016 ,20.4 ,20.3 ,,
2021/10/20 23:00,,,,25.5 ,25.2 ,26.0 ,24.9 ,25.6 ,25.5 ,25.4 ,25.7 ,25.4 ,-0.09 ,34.8 ,25.7 ,25.6 ,27.4 ,26.1 ,25.3 ,24.6 ,25.3 ,25.4 ,25.4 ,25.6 ,25.4 ,25.3 ,24.3 ,41.7 ,29.9 ,31.1 ,25.8 ,25.6 ,25.7 ,,25.4 ,25.3 ,3.55 ,26.4 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.429 ,-,23.7 ,,,,,0.0013 ,1.54E+01,8.55E-02,3.30E-04,L3,15.20 ,-,0.429 ,0.016 ,19.9 ,19.8 ,,
2021/10/21 5:00,,,,25.5 ,25.2 ,26.0 ,24.9 ,25.5 ,25.4 ,25.4 ,25.7 ,25.4 ,-0.03 ,36.0 ,25.6 ,25.5 ,27.7 ,26.1 ,25.2 ,23.7 ,25.2 ,25.3 ,25.4 ,25.5 ,25.3 ,25.2 ,24.2 ,43.5 ,30.0 ,31.5 ,25.8 ,25.6 ,25.6 ,,25.4 ,25.3 ,3.44 ,26.2 ,0.00 ,0.00 ,-,-,14.1,-,20,-,-,0.430 ,-,24.0 ,,,,,0.0011 ,1.56E+01,1.12E-01,3.30E-04,L3,15.29 ,-,0.430 ,0.016 ,18.8 ,18.8 ,,
2021/10/21 11:00,,,,25.4 ,25.1 ,26.1 ,24.8 ,25.5 ,25.4 ,25.3 ,25.6 ,25.4 ,0.06 ,37.4 ,25.5 ,25.5 ,27.8 ,26.1 ,25.1 ,22.9 ,25.1 ,25.3 ,25.3 ,25.5 ,25.3 ,25.2 ,24.1 ,45.2 ,30.2 ,32.0 ,25.8 ,25.5 ,25.6 ,,25.4 ,25.3 ,3.44 ,26.2 ,0.00 ,0.00 ,-,-,14.07,-,20,-,-,0.428 ,-,24.2 ,,,,,0.0012 ,1.56E+01,7.91E-02,3.30E-04,L3,15.19 ,-,0.428 ,0.016 ,18.4 ,18.3 ,,
2021/10/21 17:00,,,,25.4 ,25.1 ,26.0 ,24.8 ,25.4 ,25.3 ,25.3 ,25.6 ,25.3 ,-0.03 ,38.0 ,25.5 ,25.4 ,28.0 ,26.1 ,25.1 ,22.6 ,25.1 ,25.3 ,25.3 ,25.4 ,25.2 ,25.1 ,23.9 ,45.9 ,30.3 ,32.3 ,25.8 ,25.5 ,25.6 ,,25.4 ,25.3 ,3.44 ,26.1 ,0.00 ,0.00 ,-,-,14.07,-,20,-,-,0.428 ,-,24.0 ,,,,,0.0012 ,1.57E+01,9.56E-02,3.30E-04,L3,15.20 ,-,0.428 ,0.016 ,19.4 ,19.3 ,,
2021/10/21 23:00,,,,25.3 ,25.0 ,26.1 ,24.7 ,25.4 ,25.3 ,25.3 ,25.5 ,25.3 ,0.04 ,39.1 ,25.4 ,25.4 ,28.2 ,26.1 ,25.0 ,22.2 ,25.0 ,25.2 ,25.2 ,25.4 ,25.2 ,25.1 ,23.8 ,47.2 ,30.5 ,32.6 ,25.9 ,25.5 ,25.5 ,,25.4 ,25.3 ,3.44 ,25.9 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.429 ,-,24.2 ,,,,,0.0013 ,1.61E+01,1.02E-01,3.30E-04,L3,15.27 ,-,0.429 ,0.016 ,19.3 ,19.2 ,,
2021/10/22 5:00,,,,25.3 ,25.0 ,26.0 ,24.7 ,25.3 ,25.2 ,25.2 ,25.5 ,25.2 ,0.07 ,39.5 ,25.4 ,25.4 ,28.2 ,26.2 ,25.0 ,22.0 ,25.0 ,25.2 ,25.2 ,25.3 ,25.1 ,25.0 ,23.7 ,47.9 ,30.6 ,32.8 ,25.9 ,25.4 ,25.5 ,,25.4 ,25.3 ,3.34 ,25.8 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.430 ,-,24.3 ,,,,,0.0012 ,1.54E+01,8.57E-02,3.30E-04,L3,15.29 ,-,0.429 ,0.016 ,19.0 ,18.9 ,,
2021/10/22 11:00,,,,25.2 ,24.9 ,26.0 ,24.6 ,25.3 ,25.2 ,25.2 ,25.4 ,25.2 ,0.13 ,39.8 ,25.3 ,25.3 ,28.1 ,26.1 ,25.0 ,21.8 ,24.9 ,25.1 ,25.1 ,25.3 ,25.1 ,25.0 ,23.7 ,48.4 ,30.6 ,32.9 ,25.9 ,25.3 ,25.4 ,,25.4 ,25.2 ,3.34 ,25.7 ,0.00 ,0.00 ,-,-,14.08,-,20,-,-,0.429 ,-,24.4 ,,,,,0.0012 ,1.56E+01,9.50E-02,3.30E-04,L3,15.24 ,-,0.428 ,0.016 ,18.9 ,18.8 ,,
2021/10/22 17:00,,,,25.2 ,24.9 ,26.0 ,24.6 ,25.2 ,25.1 ,25.1 ,25.4 ,25.1 ,0.10 ,39.4 ,25.3 ,25.3 ,28.0 ,26.0 ,24.9 ,22.1 ,24.9 ,25.1 ,25.1 ,25.3 ,25.0 ,24.9 ,23.6 ,48.2 ,30.5 ,32.8 ,25.8 ,25.2 ,25.3 ,,25.3 ,25.2 ,3.33 ,25.6 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.429 ,-,24.3 ,,,,,0.0012 ,1.55E+01,9.48E-02,3.30E-04,L3,15.25 ,-,0.429 ,0.016 ,19.1 ,19.0 ,,
2021/10/22 23:00,,,,25.1 ,24.8 ,25.9 ,24.5 ,25.2 ,25.1 ,25.1 ,25.4 ,25.1 ,0.12 ,39.1 ,25.3 ,25.3 ,28.0 ,26.0 ,24.9 ,22.2 ,24.9 ,25.0 ,25.0 ,25.3 ,25.0 ,24.9 ,23.6 ,48.2 ,30.5 ,32.8 ,25.8 ,25.2 ,25.3 ,,25.3 ,25.2 ,3.44 ,25.5 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.430 ,-,24.4 ,,,,,0.0013 ,1.58E+01,9.23E-02,3.30E-04,L3,15.27 ,-,0.429 ,0.016 ,18.7 ,18.6 ,,
2021/10/23 5:00,,,,25.1 ,24.8 ,25.9 ,24.5 ,25.1 ,25.0 ,25.0 ,25.3 ,25.0 ,0.01 ,39.1 ,25.2 ,25.2 ,27.9 ,26.1 ,24.9 ,22.0 ,24.8 ,25.0 ,25.0 ,25.3 ,24.9 ,24.8 ,23.5 ,48.3 ,30.5 ,32.8 ,25.8 ,25.1 ,25.2 ,,25.3 ,25.2 ,3.44 ,25.4 ,0.00 ,0.00 ,-,-,14.1,-,20,-,-,0.430 ,-,24.1 ,,,,,0.0012 ,1.58E+01,9.68E-02,3.30E-04,L3,15.28 ,-,0.430 ,0.016 ,18.4 ,18.3 ,,
2021/10/23 11:00,,,,25.0 ,24.7 ,25.9 ,24.4 ,25.1 ,25.0 ,25.0 ,25.3 ,25.0 ,0.00 ,39.9 ,25.2 ,25.1 ,28.0 ,26.0 ,24.8 ,21.5 ,24.7 ,24.9 ,24.9 ,25.2 ,24.9 ,24.8 ,23.4 ,49.3 ,30.5 ,32.9 ,25.8 ,25.1 ,25.3 ,,25.3 ,25.2 ,3.34 ,25.2 ,0.00 ,0.00 ,-,-,14.08,-,20,-,-,0.429 ,-,24.1 ,,,,,0.0012 ,1.60E+01,9.21E-02,3.30E-04,L3,15.26 ,-,0.428 ,0.016 ,18.4 ,18.2 ,,
2021/10/23 17:00,,,,25.0 ,24.7 ,25.9 ,24.4 ,25.0 ,24.9 ,24.9 ,25.2 ,25.0 ,-0.03 ,40.4 ,25.1 ,25.1 ,27.9 ,26.0 ,24.8 ,21.2 ,24.7 ,24.9 ,24.9 ,25.2 ,24.8 ,24.7 ,23.3 ,50.1 ,30.5 ,33.1 ,25.8 ,25.1 ,25.2 ,,25.3 ,25.2 ,3.33 ,25.2 ,0.00 ,0.00 ,-,-,14.08,-,20,-,-,0.429 ,-,22.2 ,,,,,0.0013 ,1.59E+01,9.54E-02,3.30E-04,L3,15.26 ,-,0.428 ,0.016 ,18.9 ,18.8 ,,
2021/10/23 23:00,,,,24.9 ,24.6 ,25.9 ,24.3 ,25.0 ,24.9 ,24.9 ,25.2 ,24.9 ,0.11 ,41.1 ,25.0 ,25.0 ,28.0 ,25.9 ,24.7 ,20.8 ,24.6 ,24.9 ,24.8 ,25.2 ,24.8 ,24.6 ,23.2 ,51.1 ,30.5 ,33.3 ,25.8 ,25.0 ,25.1 ,,25.3 ,25.2 ,3.34 ,25.0 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.430 ,-,22.7 ,,,,,0.0012 ,1.56E+01,1.03E-01,3.30E-04,L3,15.33 ,-,0.429 ,0.016 ,18.6 ,18.5 ,,
2021/10/24 5:00,,,,24.9 ,24.6 ,25.8 ,24.3 ,24.9 ,24.8 ,24.8 ,25.1 ,24.8 ,0.09 ,41.0 ,25.0 ,25.0 ,27.8 ,25.9 ,24.7 ,20.9 ,24.6 ,24.8 ,24.8 ,25.2 ,24.7 ,24.6 ,23.1 ,51.1 ,30.5 ,33.3 ,25.7 ,25.0 ,25.1 ,,25.3 ,25.2 ,3.23 ,24.9 ,0.00 ,0.00 ,-,-,14.1,-,20,-,-,0.431 ,-,22.6 ,,,,,0.0012 ,1.58E+01,8.71E-02,3.20E-04,L3,15.36 ,-,0.430 ,0.016 ,17.9 ,17.8 ,,
2021/10/24 11:00,,,,24.8 ,24.5 ,25.8 ,24.2 ,24.9 ,24.8 ,24.8 ,25.1 ,24.8 ,0.17 ,40.7 ,25.0 ,25.0 ,27.8 ,25.8 ,24.7 ,20.9 ,24.5 ,24.7 ,24.7 ,25.1 ,24.7 ,24.5 ,23.0 ,51.0 ,30.4 ,33.2 ,25.7 ,24.9 ,25.1 ,,25.3 ,25.2 ,3.24 ,24.9 ,0.00 ,0.00 ,-,-,14.06,-,20,-,-,0.428 ,-,22.9 ,,,,,0.0012 ,1.59E+01,1.37E-01,3.30E-04,L3,15.19 ,-,0.427 ,0.016 ,18.2 ,18.1 ,,
2021/10/24 17:00,,,,24.8 ,24.5 ,25.7 ,24.2 ,24.8 ,24.7 ,24.7 ,25.0 ,24.7 ,0.07 ,40.3 ,24.9 ,24.9 ,27.7 ,25.8 ,24.7 ,21.2 ,24.5 ,24.7 ,24.7 ,25.1 ,24.6 ,24.5 ,23.0 ,50.4 ,30.3 ,33.0 ,25.6 ,24.9 ,25.0 ,,25.3 ,25.2 ,3.34 ,24.9 ,0.00 ,0.00 ,-,-,14.06,-,20,-,-,0.428 ,-,22.6 ,,,,,0.0012 ,1.59E+01,1.02E-01,3.30E-04,L3,15.22 ,-,0.427 ,0.016 ,19.6 ,19.4 ,,
2021/10/24 23:00,,,,24.7 ,24.4 ,25.7 ,24.1 ,24.8 ,24.7 ,24.7 ,25.0 ,24.7 ,0.10 ,39.9 ,24.9 ,24.9 ,27.6 ,25.7 ,24.7 ,21.3 ,24.5 ,24.7 ,24.6 ,25.1 ,24.6 ,24.5 ,23.0 ,50.2 ,30.3 ,32.9 ,25.6 ,24.9 ,25.0 ,,25.3 ,25.2 ,3.24 ,24.7 ,0.00 ,0.00 ,-,-,14.08,-,20,-,-,0.429 ,-,22.7 ,,,,,0.0012 ,1.56E+01,8.82E-02,3.30E-04,L3,15.25 ,-,0.429 ,0.016 ,19.7 ,19.6 ,,
2021/10/25 5:00,,,,24.7 ,24.4 ,25.6 ,24.1 ,24.7 ,24.6 ,24.6 ,25.0 ,24.7 ,0.10 ,39.2 ,24.9 ,24.9 ,27.4 ,25.7 ,24.6 ,21.6 ,24.5 ,24.6 ,24.6 ,25.1 ,24.6 ,24.4 ,22.9 ,49.6 ,30.2 ,32.7 ,25.5 ,24.8 ,25.0 ,,25.3 ,25.2 ,3.23 ,24.6 ,0.00 ,0.00 ,-,-,14.09,-,20,-,-,0.430 ,-,22.7 ,,,,,0.0012 ,1.58E+01,8.41E-02,3.30E-04,L3,15.30 ,-,0.429 ,0.016 ,19.3 ,19.2 ,,
2021/10/25 11:00,,,,24.7 ,24.4 ,25.5 ,24.0 ,24.7 ,24.6 ,24.6 ,24.9 ,24.6 ,0.17 ,38.6 ,24.9 ,24.8 ,27.2 ,25.6 ,24.6 ,21.9 ,24.4 ,24.6 ,24.6 ,25.1 ,24.5 ,24.4 ,23.0 ,48.9 ,30.1 ,32.5 ,25.4 ,24.8 ,24.9 ,,25.3 ,25.2 ,3.23 ,24.6 ,0.00 ,0.00 ,-,-,14.06,-,20,-,-,0.427 ,-,22.8 ,,,,,0.0012 ,1.55E+01,9.28E-02,3.30E-04,L3,15.20 ,-,0.427 ,0.016 ,19.4 ,19.2 ,,
2021/10/25 17:00,,,,24.6 ,24.3 ,25.5 ,24.0 ,24.7 ,24.6 ,24.5 ,24.9 ,24.6 ,0.15 ,38.1 ,24.8 ,24.8 ,27.1 ,25.5 ,24.6 ,22.2 ,24.4 ,24.5 ,24.5 ,25.0 ,24.5 ,24.4 ,22.9 ,48.1 ,30.0 ,32.2 ,25.4 ,24.8 ,24.9 ,,25.3 ,25.2 ,3.23 ,24.8 ,0.00 ,0.00 ,-,-,14.06,-,20,-,-,0.428 ,-,22.8 ,,,,,0.0012 ,1.59E+01,1.01E-01,3.30E-04,L3,15.22 ,-,0.427 ,0.016 ,20.5 ,20.4 ,,
2021/10/25 23:00,,,,24.6 ,24.3 ,25.4 ,24.0 ,24.6 ,24.5 ,24.5 ,24.8 ,24.5 ,0.23 ,37.4 ,24.8 ,24.8 ,26.9 ,25.5 ,24.6 ,22.6 ,24.4 ,24.5 ,24.5 ,25.0 ,24.5 ,24.4 ,23.0 ,47.4 ,29.9 ,32.0 ,25.3 ,24.7 ,24.8 ,,25.3 ,25.2 ,3.24 ,24.7 ,0.00 ,0.00 ,-,-,14.07,-,20,-,-,0.428 ,-,22.9 ,,,,,0.0012 ,1.55E+01,1.03E-01,3.30E-04,L3,15.25 ,-,0.428 ,0.016 ,20.7 ,20.7 ,,
2021/10/26 5:00,,,,24.5 ,24.2 ,25.3 ,23.9 ,24.6 ,24.5 ,24.5 ,24.8 ,24.5 ,0.18 ,36.8 ,24.8 ,24.8 ,26.8 ,25.4 ,24.6 ,22.8 ,24.4 ,24.5 ,24.5 ,25.0 ,24.5 ,24.4 ,23.0 ,46.6 ,29.8 ,31.8 ,25.2 ,24.7 ,24.8 ,,25.2 ,25.1 ,3.45 ,24.7 ,0.00 ,0.00 ,-,-,14.08,-,20,-,-,0.429 ,-,22.7 ,,,,,0.0013 ,1.60E+01,9.26E-02,3.30E-04,L3,15.21 ,-,0.429 ,0.016 ,20.7 ,20.6 ,,
2021/10/26 11:00,,,,24.5 ,24.2 ,25.3 ,23.9 ,24.6 ,24.5 ,24.4 ,24.8 ,24.4 ,0.22 ,36.4 ,24.8 ,24.7 ,26.6 ,25.3 ,24.5 ,22.9 ,24.4 ,24.4 ,24.4 ,24.9 ,24.4 ,24.3 ,23.0 ,46.1 ,29.6 ,31.6 ,25.2 ,24.6 ,24.7 ,,25.2 ,25.1 ,4.07 ,24.6 ,0.00 ,0.00 ,-,-,14.08,-,20,-,-,0.429 ,-,22.7 ,,,,,0.0011 ,1.56E+01,7.45E-02,3.30E-04,L3,15.21 ,-,0.429 ,0.016 ,20.1 ,20.0 ,,
2021/10/26 17:00,,,,24.4 ,24.1 ,25.2 ,23.8 ,24.5 ,24.4 ,24.4 ,24.7 ,24.4 ,0.16 ,35.9 ,24.7 ,24.7 ,26.5 ,25.2 ,24.5 ,23.0 ,24.3 ,24.4 ,24.4 ,24.9 ,24.4 ,24.3 ,23.0 ,45.5 ,29.6 ,31.4 ,25.1 ,24.5 ,24.6 ,,25.2 ,25.1 ,4.05 ,24.7 ,0.00 ,0.00 ,-,-,15.08,-,24,-,-,0.507 ,-,22.6 ,,,,,0.0012 ,1.55E+01,1.01E-01,3.30E-04,L3,15.35 ,-,0.507 ,0.017 ,20.3 ,20.2 ,,
2021/10/26 23:00,,,,24.4 ,24.1 ,25.1 ,23.8 ,24.4 ,24.3 ,24.3 ,24.7 ,24.3 ,0.19 ,35.2 ,24.7 ,24.6 ,26.3 ,25.1 ,24.4 ,23.3 ,24.3 ,24.3 ,24.3 ,24.8 ,24.3 ,24.2 ,23.0 ,44.7 ,29.5 ,31.2 ,25.0 ,24.5 ,24.6 ,,25.2 ,25.1 ,4.06 ,24.5 ,0.00 ,0.00 ,-,-,15.08,-,24,-,-,0.507 ,-,22.7 ,,,,,0.0011 ,1.56E+01,8.48E-02,3.30E-04,L3,15.35 ,-,0.507 ,0.017 ,20.1 ,20.0 ,,
2021/10/27 5:00,,,,24.3 ,24.0 ,25.0 ,23.7 ,24.4 ,24.3 ,24.3 ,24.6 ,24.2 ,0.21 ,34.6 ,24.6 ,24.6 ,26.1 ,25.0 ,24.4 ,23.5 ,24.2 ,24.2 ,24.2 ,24.8 ,24.2 ,24.2 ,22.9 ,43.9 ,29.3 ,30.9 ,24.9 ,24.4 ,24.5 ,,25.2 ,25.1 ,4.06 ,24.5 ,0.00 ,0.00 ,-,-,15.08,-,24,-,-,0.507 ,-,22.8 ,,,,,0.0011 ,1.55E+01,1.02E-01,3.30E-04,L3,15.37 ,-,0.507 ,0.017 ,19.7 ,19.6 ,,
2021/10/27 11:00,,,,24.3 ,24.0 ,24.9 ,23.7 ,24.3 ,24.3 ,24.2 ,24.5 ,24.2 ,0.28 ,34.1 ,24.6 ,24.5 ,26.0 ,24.9 ,24.3 ,23.7 ,24.2 ,24.2 ,24.2 ,24.7 ,24.2 ,24.1 ,22.9 ,43.2 ,29.2 ,30.7 ,24.8 ,24.4 ,24.5 ,,25.2 ,25.1 ,4.06 ,24.6 ,0.00 ,0.00 ,-,-,15.07,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0011 ,1.55E+01,9.50E-02,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,19.9 ,19.8 ,,
2021/10/27 17:00,,,,24.3 ,24.0 ,24.9 ,23.7 ,24.3 ,24.2 ,24.2 ,24.5 ,24.2 ,0.26 ,33.8 ,24.6 ,24.5 ,26.0 ,24.9 ,24.3 ,23.9 ,24.2 ,24.2 ,24.2 ,24.7 ,24.2 ,24.1 ,22.9 ,42.6 ,29.1 ,30.6 ,24.8 ,24.4 ,24.5 ,,25.2 ,25.1 ,4.06 ,24.7 ,0.00 ,0.00 ,-,-,15.07,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.58E+01,1.25E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.017 ,21.0 ,20.9 ,,
2021/10/27 23:00,,,,24.2 ,23.9 ,24.8 ,23.6 ,24.3 ,24.2 ,24.2 ,24.5 ,24.2 ,0.31 ,33.4 ,24.5 ,24.5 ,25.9 ,24.9 ,24.3 ,24.0 ,24.1 ,24.2 ,24.2 ,24.7 ,24.2 ,24.1 ,22.9 ,42.0 ,29.0 ,30.4 ,24.7 ,24.4 ,24.5 ,,25.2 ,25.1 ,4.06 ,24.6 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.54E+01,8.79E-02,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,21.3 ,21.2 ,,
2021/10/28 5:00,,,,24.2 ,23.9 ,24.8 ,23.6 ,24.3 ,24.2 ,24.1 ,24.5 ,24.1 ,0.24 ,33.0 ,24.5 ,24.4 ,25.8 ,24.8 ,24.3 ,24.1 ,24.1 ,24.1 ,24.1 ,24.7 ,24.1 ,24.1 ,23.0 ,41.4 ,28.9 ,30.2 ,24.7 ,24.3 ,24.5 ,,25.1 ,25.1 ,4.06 ,24.6 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.59E+01,1.05E-01,3.30E-04,L3,15.33 ,-,0.506 ,0.017 ,21.3 ,21.2 ,,
2021/10/28 11:00,,,,24.2 ,23.9 ,24.7 ,23.6 ,24.3 ,24.2 ,24.1 ,24.4 ,24.1 ,0.25 ,32.7 ,24.5 ,24.4 ,25.7 ,24.8 ,24.3 ,24.2 ,24.1 ,24.1 ,24.1 ,24.7 ,24.1 ,24.1 ,23.0 ,40.9 ,28.9 ,30.1 ,24.6 ,24.3 ,24.4 ,,25.1 ,25.0 ,4.06 ,24.9 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.9 ,,,,,0.0013 ,1.55E+01,9.03E-02,3.30E-04,L3,15.29 ,-,0.505 ,0.017 ,21.8 ,21.7 ,,
2021/10/28 17:00,,,,24.2 ,23.9 ,24.7 ,23.5 ,24.2 ,24.1 ,24.1 ,24.4 ,24.1 ,0.15 ,32.4 ,24.4 ,24.4 ,25.7 ,24.8 ,24.3 ,24.4 ,24.1 ,24.1 ,24.1 ,24.6 ,24.1 ,24.0 ,23.0 ,40.4 ,28.8 ,29.9 ,24.6 ,24.3 ,24.4 ,,25.1 ,25.0 ,4.06 ,25.0 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.6 ,,,,,0.0013 ,1.55E+01,9.39E-02,3.30E-04,L3,15.29 ,-,0.506 ,0.016 ,22.9 ,22.8 ,,
2021/10/28 23:00,,,,24.1 ,23.8 ,24.6 ,23.5 ,24.2 ,24.1 ,24.1 ,24.4 ,24.1 ,0.20 ,32.1 ,24.4 ,24.4 ,25.6 ,24.7 ,24.2 ,24.4 ,24.1 ,24.1 ,24.1 ,24.6 ,24.1 ,24.0 ,23.0 ,40.0 ,28.7 ,29.8 ,24.5 ,24.3 ,24.4 ,,25.1 ,25.0 ,4.06 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.59E+01,1.02E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.017 ,22.5 ,22.4 ,,
2021/10/29 5:00,,,,24.1 ,23.8 ,24.6 ,23.5 ,24.2 ,24.1 ,24.0 ,24.4 ,24.0 ,0.13 ,31.8 ,24.4 ,24.3 ,25.6 ,24.7 ,24.2 ,24.5 ,24.0 ,24.0 ,24.0 ,24.5 ,24.0 ,24.0 ,23.0 ,39.6 ,28.6 ,29.6 ,24.5 ,24.2 ,24.3 ,,25.1 ,25.0 ,3.96 ,24.8 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0012 ,1.58E+01,8.64E-02,3.30E-04,L3,15.34 ,-,0.506 ,0.016 ,21.4 ,21.4 ,,
2021/10/29 11:00,,,,24.1 ,23.8 ,24.5 ,23.5 ,24.1 ,24.0 ,24.0 ,24.3 ,24.0 ,0.36 ,31.6 ,24.4 ,24.3 ,25.5 ,24.6 ,24.2 ,24.7 ,24.0 ,24.0 ,24.0 ,24.5 ,24.0 ,23.9 ,22.9 ,39.1 ,28.4 ,29.4 ,24.4 ,24.2 ,24.3 ,,25.1 ,25.0 ,3.96 ,24.8 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.2 ,,,,,0.0013 ,1.57E+01,1.11E-01,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,20.6 ,20.5 ,,
2021/10/29 17:00,,,,24.0 ,23.7 ,24.4 ,23.4 ,24.1 ,24.0 ,24.0 ,24.3 ,23.9 ,0.18 ,31.3 ,24.3 ,24.3 ,25.5 ,24.6 ,24.1 ,24.7 ,24.0 ,23.9 ,24.0 ,24.5 ,24.0 ,23.9 ,22.9 ,38.7 ,28.4 ,29.3 ,24.4 ,24.1 ,24.3 ,,25.1 ,25.0 ,3.96 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0011 ,1.58E+01,9.19E-02,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,21.2 ,21.1 ,,
2021/10/29 23:00,,,,24.0 ,23.7 ,24.4 ,23.4 ,24.1 ,24.0 ,23.9 ,24.2 ,23.9 ,0.18 ,31.1 ,24.3 ,24.2 ,25.4 ,24.5 ,24.1 ,24.8 ,24.0 ,23.9 ,23.9 ,24.4 ,23.9 ,23.9 ,22.9 ,38.4 ,28.3 ,29.2 ,24.3 ,24.1 ,24.2 ,,25.1 ,25.0 ,3.96 ,24.7 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.55E+01,9.88E-02,3.30E-04,L3,15.34 ,-,0.506 ,0.016 ,20.8 ,20.7 ,,
2021/10/30 5:00,,,,23.9 ,23.7 ,24.3 ,23.3 ,24.0 ,23.9 ,23.9 ,24.2 ,23.9 ,0.15 ,30.9 ,24.3 ,24.2 ,25.4 ,24.5 ,24.1 ,24.8 ,24.0 ,23.9 ,23.9 ,24.4 ,23.9 ,23.9 ,22.9 ,38.0 ,28.2 ,29.1 ,24.3 ,24.1 ,24.2 ,,25.0 ,24.9 ,3.95 ,24.6 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.507 ,-,22.7 ,,,,,0.0012 ,1.55E+01,9.50E-02,3.30E-04,L3,15.37 ,-,0.506 ,0.016 ,20.0 ,19.9 ,,
2021/10/30 11:00,,,,23.9 ,23.6 ,24.3 ,23.3 ,24.0 ,23.9 ,23.9 ,24.2 ,23.8 ,0.26 ,30.7 ,24.2 ,24.2 ,25.4 ,24.4 ,24.1 ,24.9 ,23.9 ,23.9 ,23.9 ,24.4 ,23.9 ,23.8 ,22.9 ,37.7 ,28.1 ,28.9 ,24.2 ,24.0 ,24.2 ,,25.0 ,24.9 ,3.95 ,24.7 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.0 ,,,,,0.0012 ,1.56E+01,1.13E-01,3.30E-04,L3,15.30 ,-,0.505 ,0.016 ,19.7 ,19.6 ,,
2021/10/30 17:00,,,,23.9 ,23.6 ,24.2 ,23.3 ,24.0 ,23.9 ,23.8 ,24.2 ,23.8 ,0.18 ,30.5 ,24.2 ,24.1 ,25.3 ,24.4 ,24.0 ,24.9 ,23.9 ,23.8 ,23.8 ,24.4 ,23.9 ,23.8 ,22.9 ,37.4 ,28.0 ,28.8 ,24.2 ,24.0 ,24.1 ,,25.0 ,24.9 ,3.96 ,24.7 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0013 ,1.57E+01,1.22E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.016 ,20.5 ,20.4 ,,
2021/10/30 23:00,,,,23.9 ,23.6 ,24.2 ,23.3 ,23.9 ,23.9 ,23.8 ,24.1 ,23.8 ,0.23 ,30.2 ,24.2 ,24.1 ,25.3 ,24.4 ,24.0 ,25.0 ,23.9 ,23.8 ,23.8 ,24.3 ,23.8 ,23.8 ,22.9 ,37.1 ,28.0 ,28.7 ,24.1 ,24.0 ,24.1 ,,25.0 ,24.9 ,3.96 ,24.6 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0011 ,1.59E+01,9.16E-02,3.30E-04,L3,15.36 ,-,0.506 ,0.016 ,20.4 ,20.3 ,,
2021/10/31 5:00,,,,23.8 ,23.6 ,24.2 ,23.2 ,23.9 ,23.8 ,23.8 ,24.1 ,23.8 ,0.28 ,30.0 ,24.2 ,24.1 ,25.3 ,24.4 ,24.0 ,25.1 ,23.8 ,23.8 ,23.8 ,24.3 ,23.8 ,23.8 ,22.9 ,36.8 ,27.9 ,28.6 ,24.1 ,23.9 ,24.0 ,,25.0 ,24.9 ,3.85 ,24.5 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,23.1 ,,,,,0.0012 ,1.58E+01,9.41E-02,3.20E-04,L3,15.37 ,-,0.506 ,0.016 ,19.8 ,19.8 ,,
2021/10/31 11:00,,,,23.8 ,23.5 ,24.1 ,23.2 ,23.9 ,23.8 ,23.8 ,24.1 ,23.7 ,0.32 ,29.8 ,24.1 ,24.1 ,25.2 ,24.4 ,24.0 ,25.1 ,23.8 ,23.7 ,23.8 ,24.3 ,23.8 ,23.7 ,22.9 ,36.5 ,27.8 ,28.5 ,24.1 ,23.9 ,24.0 ,,25.0 ,24.9 ,3.96 ,24.5 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.2 ,,,,,0.0012 ,1.59E+01,1.14E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.017 ,19.8 ,19.7 ,,
2021/10/31 17:00,,,,23.8 ,23.5 ,24.1 ,23.2 ,23.9 ,23.8 ,23.7 ,24.1 ,23.7 ,0.25 ,29.6 ,24.1 ,24.0 ,25.2 ,24.3 ,23.9 ,25.1 ,23.8 ,23.7 ,23.8 ,24.3 ,23.8 ,23.7 ,22.9 ,36.3 ,27.7 ,28.4 ,24.1 ,24.0 ,24.1 ,,25.0 ,24.9 ,3.96 ,24.6 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0013 ,1.60E+01,8.51E-02,3.30E-04,L3,15.33 ,-,0.506 ,0.017 ,20.8 ,20.7 ,,
2021/10/31 23:00,,,,23.8 ,23.5 ,24.1 ,23.2 ,23.9 ,23.8 ,23.7 ,24.1 ,23.7 ,0.26 ,29.5 ,24.1 ,24.0 ,25.2 ,24.3 ,23.9 ,25.2 ,23.8 ,23.7 ,23.8 ,24.3 ,23.8 ,23.7 ,22.9 ,36.1 ,27.7 ,28.4 ,24.0 ,23.9 ,24.0 ,,25.0 ,24.9 ,3.95 ,24.5 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.55E+01,1.13E-01,3.30E-04,L3,15.34 ,-,0.506 ,0.017 ,20.9 ,20.8 ,,
2021/11/1 5:00,,,,23.8 ,23.5 ,24.0 ,23.2 ,23.8 ,23.8 ,23.7 ,24.1 ,23.7 ,0.25 ,29.4 ,24.1 ,24.0 ,25.2 ,24.3 ,23.9 ,25.2 ,23.8 ,23.7 ,23.7 ,24.3 ,23.8 ,23.7 ,22.9 ,35.9 ,27.6 ,28.3 ,24.0 ,23.9 ,24.0 ,,25.0 ,24.8 ,3.86 ,24.5 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.58E+01,1.47E-01,3.30E-04,L3,15.35 ,-,0.506 ,0.016 ,20.5 ,20.4 ,,
2021/11/1 11:00,,,,23.7 ,23.4 ,24.0 ,23.1 ,23.8 ,23.7 ,23.7 ,24.0 ,23.6 ,0.31 ,29.2 ,24.1 ,24.0 ,25.2 ,24.3 ,23.9 ,25.2 ,23.8 ,23.7 ,23.7 ,24.2 ,23.7 ,23.7 ,22.9 ,35.6 ,27.6 ,28.2 ,24.0 ,23.9 ,24.0 ,,24.9 ,24.8 ,3.85 ,24.6 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.1 ,,,,,0.0013 ,1.61E+01,1.47E-01,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,20.5 ,20.5 ,,
2021/11/1 17:00,,,,23.7 ,23.4 ,24.0 ,23.1 ,23.8 ,23.7 ,23.7 ,24.0 ,23.6 ,0.24 ,29.1 ,24.0 ,24.0 ,25.1 ,24.2 ,23.9 ,25.3 ,23.8 ,23.7 ,23.7 ,24.2 ,23.7 ,23.6 ,22.9 ,35.4 ,27.5 ,28.1 ,24.0 ,23.9 ,24.0 ,,24.9 ,24.8 ,3.96 ,24.7 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.55E+01,1.22E-01,3.30E-04,L3,15.30 ,-,0.506 ,0.017 ,21.2 ,21.1 ,,
2021/11/1 23:00,,,,23.7 ,23.4 ,23.9 ,23.1 ,23.8 ,23.7 ,23.7 ,24.0 ,23.6 ,0.26 ,29.0 ,24.0 ,24.0 ,25.1 ,24.2 ,23.9 ,25.3 ,23.8 ,23.7 ,23.7 ,24.2 ,23.7 ,23.6 ,22.9 ,35.3 ,27.4 ,28.1 ,23.9 ,23.9 ,24.0 ,,24.9 ,24.8 ,3.86 ,24.8 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0011 ,1.59E+01,1.04E-01,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,21.4 ,21.4 ,,
2021/11/2 5:00,,,,23.7 ,23.4 ,23.9 ,23.1 ,23.8 ,23.7 ,23.7 ,24.0 ,23.6 ,0.30 ,28.9 ,24.0 ,24.0 ,25.1 ,24.2 ,23.8 ,25.3 ,23.8 ,23.6 ,23.7 ,24.2 ,23.7 ,23.6 ,22.9 ,35.1 ,27.4 ,28.0 ,23.9 ,23.9 ,24.0 ,,24.9 ,24.8 ,3.85 ,24.8 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.58E+01,1.63E-01,3.30E-04,L3,15.29 ,-,0.506 ,0.017 ,21.6 ,21.5 ,,
2021/11/2 11:00,,,,23.7 ,23.4 ,23.9 ,23.1 ,23.8 ,23.7 ,23.6 ,24.0 ,23.6 ,0.33 ,28.8 ,24.0 ,24.0 ,25.1 ,24.2 ,23.8 ,25.4 ,23.7 ,23.6 ,23.7 ,24.2 ,23.7 ,23.6 ,22.9 ,34.9 ,27.3 ,28.0 ,23.9 ,23.8 ,23.9 ,,24.9 ,24.8 ,3.85 ,24.8 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0011 ,1.57E+01,1.02E-01,3.30E-04,L3,15.28 ,-,0.506 ,0.017 ,21.7 ,21.7 ,,
2021/11/2 17:00,,,,23.7 ,23.4 ,23.9 ,23.1 ,23.8 ,23.7 ,23.6 ,24.0 ,23.6 ,0.30 ,28.8 ,24.0 ,24.0 ,25.1 ,24.2 ,23.8 ,25.4 ,23.7 ,23.6 ,23.7 ,24.2 ,23.7 ,23.6 ,22.9 ,34.8 ,27.3 ,27.9 ,23.9 ,23.9 ,23.9 ,,24.9 ,24.8 ,3.96 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0013 ,1.55E+01,1.01E-01,3.30E-04,L3,15.28 ,-,0.506 ,0.017 ,22.2 ,22.1 ,,
2021/11/2 23:00,,,,23.7 ,23.4 ,23.9 ,23.1 ,23.7 ,23.6 ,23.6 ,23.9 ,23.6 ,0.32 ,28.7 ,24.0 ,23.9 ,25.0 ,24.1 ,23.8 ,25.3 ,23.7 ,23.6 ,23.7 ,24.2 ,23.6 ,23.6 ,22.9 ,34.7 ,27.3 ,27.9 ,23.9 ,23.8 ,23.9 ,,24.9 ,24.8 ,3.96 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.60E+01,8.98E-02,3.30E-04,L3,15.29 ,-,0.506 ,0.017 ,22.2 ,22.1 ,,
2021/11/3 5:00,,,,23.6 ,23.4 ,23.8 ,23.0 ,23.7 ,23.6 ,23.6 ,23.9 ,23.5 ,0.31 ,28.8 ,23.9 ,23.9 ,24.9 ,24.1 ,23.8 ,25.3 ,23.7 ,23.6 ,23.6 ,24.1 ,23.6 ,23.6 ,22.8 ,34.7 ,27.3 ,27.9 ,23.8 ,23.8 ,23.9 ,,24.8 ,24.7 ,3.96 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.54E+01,9.69E-02,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,21.7 ,21.6 ,,
2021/11/3 11:00,,,,23.6 ,23.3 ,23.8 ,23.0 ,23.7 ,23.6 ,23.6 ,23.9 ,23.5 ,0.36 ,28.8 ,23.9 ,23.9 ,25.0 ,24.1 ,23.8 ,25.2 ,23.6 ,23.5 ,23.6 ,24.1 ,23.6 ,23.5 ,22.8 ,34.7 ,27.3 ,27.8 ,23.8 ,23.8 ,23.9 ,,24.8 ,24.7 ,3.96 ,25.0 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.1 ,,,,,0.0012 ,1.56E+01,1.27E-01,3.30E-04,L3,15.26 ,-,0.505 ,0.017 ,21.6 ,21.5 ,,
2021/11/3 17:00,,,,23.6 ,23.3 ,23.8 ,23.0 ,23.7 ,23.6 ,23.5 ,23.9 ,23.5 ,0.24 ,28.8 ,23.9 ,23.8 ,24.9 ,24.1 ,23.7 ,25.1 ,23.6 ,23.5 ,23.6 ,24.1 ,23.6 ,23.5 ,22.8 ,34.7 ,27.3 ,27.8 ,23.8 ,23.8 ,23.9 ,,24.8 ,24.7 ,3.96 ,25.2 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0011 ,1.55E+01,1.53E-01,3.30E-04,L3,15.29 ,-,0.506 ,0.017 ,22.3 ,22.2 ,,
2021/11/3 23:00,,,,23.6 ,23.3 ,23.8 ,23.0 ,23.7 ,23.6 ,23.5 ,23.9 ,23.5 ,0.26 ,28.8 ,23.9 ,23.8 ,24.9 ,24.1 ,23.7 ,25.1 ,23.6 ,23.5 ,23.6 ,24.1 ,23.6 ,23.5 ,22.8 ,34.7 ,27.3 ,27.9 ,23.8 ,23.8 ,23.9 ,,24.8 ,24.7 ,3.96 ,25.0 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.59E+01,1.19E-01,3.30E-04,L3,15.30 ,-,0.506 ,0.017 ,22.2 ,22.1 ,,
2021/11/4 5:00,,,,23.6 ,23.3 ,23.8 ,23.0 ,23.7 ,23.6 ,23.5 ,23.9 ,23.5 ,0.23 ,28.8 ,23.9 ,23.8 ,24.9 ,24.1 ,23.7 ,25.1 ,23.6 ,23.5 ,23.6 ,24.1 ,23.6 ,23.5 ,22.8 ,34.7 ,27.3 ,27.9 ,23.8 ,23.8 ,23.8 ,,24.8 ,24.7 ,3.95 ,24.9 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.60E+01,1.16E-01,3.30E-04,L3,15.31 ,-,0.506 ,0.017 ,21.4 ,21.4 ,,
2021/11/4 11:00,,,,23.6 ,23.3 ,23.8 ,23.0 ,23.6 ,23.5 ,23.5 ,23.9 ,23.5 ,0.33 ,28.8 ,23.8 ,23.8 ,24.8 ,24.0 ,23.7 ,25.0 ,23.6 ,23.5 ,23.6 ,24.0 ,23.5 ,23.5 ,22.8 ,34.7 ,27.3 ,27.9 ,23.8 ,23.7 ,23.8 ,,24.8 ,24.7 ,3.96 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0011 ,1.56E+01,1.32E-01,3.30E-04,L3,15.26 ,-,0.506 ,0.017 ,21.3 ,21.2 ,,
