,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
2021/11/4 17:00,,,,23.5 ,23.3 ,23.8 ,22.9 ,23.6 ,23.5 ,23.5 ,23.8 ,23.4 ,0.21 ,28.8 ,23.8 ,23.8 ,24.8 ,24.0 ,23.7 ,25.0 ,23.5 ,23.5 ,23.5 ,24.0 ,23.5 ,23.4 ,22.7 ,34.6 ,27.3 ,27.9 ,23.7 ,23.7 ,23.7 ,,24.8 ,24.7 ,3.96 ,25.0 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0013 ,1.59E+01,1.14E-01,3.30E-04,L3,15.30 ,-,0.506 ,0.017 ,21.7 ,21.6 ,,
2021/11/4 23:00,,,,23.5 ,23.2 ,23.7 ,22.9 ,23.6 ,23.5 ,23.5 ,23.8 ,23.4 ,0.24 ,28.8 ,23.8 ,23.8 ,24.8 ,24.0 ,23.7 ,25.0 ,23.5 ,23.4 ,23.5 ,24.0 ,23.5 ,23.4 ,22.7 ,34.6 ,27.3 ,27.9 ,23.7 ,23.7 ,23.8 ,,24.8 ,24.6 ,3.96 ,25.0 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.58E+01,1.31E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.017 ,21.6 ,21.5 ,,
2021/11/5 5:00,,,,23.5 ,23.2 ,23.7 ,22.9 ,23.6 ,23.5 ,23.5 ,23.8 ,23.4 ,0.24 ,28.8 ,23.8 ,23.8 ,24.7 ,24.0 ,23.7 ,24.9 ,23.5 ,23.4 ,23.5 ,24.0 ,23.5 ,23.4 ,22.7 ,34.6 ,27.3 ,27.9 ,23.7 ,23.7 ,23.7 ,,24.7 ,24.6 ,3.85 ,24.9 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.507 ,-,22.8 ,,,,,0.0013 ,1.57E+01,1.39E-01,3.30E-04,L3,15.34 ,-,0.506 ,0.017 ,20.8 ,20.7 ,,
2021/11/5 11:00,,,,23.5 ,23.2 ,23.7 ,22.9 ,23.6 ,23.5 ,23.4 ,23.8 ,23.4 ,0.28 ,28.8 ,23.8 ,23.7 ,24.7 ,24.0 ,23.6 ,24.9 ,23.5 ,23.4 ,23.5 ,23.9 ,23.5 ,23.4 ,22.7 ,34.5 ,27.3 ,27.8 ,23.7 ,23.7 ,23.7 ,,24.7 ,24.6 ,3.85 ,24.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0013 ,1.55E+01,1.06E-01,3.30E-04,L3,15.30 ,-,0.505 ,0.017 ,20.6 ,20.5 ,,
2021/11/5 17:00,,,,23.5 ,23.2 ,23.7 ,22.9 ,23.6 ,23.5 ,23.4 ,23.8 ,23.3 ,0.20 ,28.8 ,23.8 ,23.7 ,24.7 ,23.9 ,23.6 ,24.9 ,23.5 ,23.4 ,23.4 ,23.9 ,23.4 ,23.4 ,22.6 ,34.5 ,27.3 ,27.8 ,23.7 ,23.7 ,23.7 ,,24.7 ,24.6 ,3.85 ,25.0 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0012 ,1.58E+01,1.30E-01,3.30E-04,L3,15.28 ,-,0.506 ,0.017 ,21.1 ,21.1 ,,
2021/11/5 23:00,,,,23.4 ,23.2 ,23.7 ,22.9 ,23.5 ,23.5 ,23.4 ,23.8 ,23.3 ,0.21 ,28.7 ,23.7 ,23.7 ,24.7 ,23.9 ,23.6 ,24.9 ,23.4 ,23.4 ,23.4 ,23.9 ,23.4 ,23.4 ,22.6 ,34.5 ,27.3 ,27.8 ,23.7 ,23.7 ,23.7 ,,24.7 ,24.6 ,3.86 ,24.8 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0011 ,1.56E+01,1.59E-01,3.20E-04,L3,15.34 ,-,0.506 ,0.016 ,20.8 ,20.7 ,,
2021/11/6 5:00,,,,23.4 ,23.2 ,23.6 ,22.8 ,23.5 ,23.4 ,23.4 ,23.7 ,23.3 ,0.21 ,28.7 ,23.7 ,23.7 ,24.6 ,23.9 ,23.6 ,24.8 ,23.4 ,23.3 ,23.4 ,23.9 ,23.4 ,23.3 ,22.6 ,34.4 ,27.3 ,27.8 ,23.6 ,23.6 ,23.7 ,,24.7 ,24.6 ,3.85 ,24.7 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.58E+01,1.48E-01,3.30E-04,L3,15.37 ,-,0.506 ,0.016 ,20.0 ,19.9 ,,
2021/11/6 11:00,,,,23.4 ,23.1 ,23.6 ,22.8 ,23.5 ,23.4 ,23.4 ,23.7 ,23.3 ,0.26 ,28.7 ,23.7 ,23.7 ,24.6 ,23.9 ,23.6 ,24.8 ,23.4 ,23.3 ,23.4 ,23.9 ,23.4 ,23.3 ,22.6 ,34.4 ,27.3 ,27.8 ,23.6 ,23.6 ,23.6 ,,24.7 ,24.6 ,3.85 ,24.7 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.60E+01,1.65E-01,3.30E-04,L3,15.30 ,-,0.505 ,0.017 ,19.6 ,19.6 ,,
2021/11/6 17:00,,,,23.4 ,23.1 ,23.6 ,22.8 ,23.5 ,23.4 ,23.3 ,23.7 ,23.3 ,0.24 ,28.7 ,23.7 ,23.6 ,24.6 ,23.9 ,23.5 ,24.7 ,23.4 ,23.3 ,23.4 ,23.8 ,23.4 ,23.3 ,22.6 ,34.4 ,27.3 ,27.8 ,23.6 ,23.6 ,23.6 ,,24.7 ,24.6 ,3.86 ,24.8 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.59E+01,9.68E-02,3.30E-04,L3,15.32 ,-,0.506 ,0.017 ,20.1 ,20.0 ,,
2021/11/6 23:00,,,,23.4 ,23.1 ,23.6 ,22.8 ,23.4 ,23.4 ,23.3 ,23.7 ,23.2 ,0.24 ,28.7 ,23.7 ,23.6 ,24.5 ,23.8 ,23.5 ,24.7 ,23.4 ,23.3 ,23.4 ,23.8 ,23.3 ,23.3 ,22.6 ,34.4 ,27.3 ,27.8 ,23.6 ,23.5 ,23.6 ,,24.7 ,24.5 ,3.85 ,24.6 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0011 ,1.54E+01,1.56E-01,3.30E-04,L3,15.35 ,-,0.506 ,0.016 ,19.9 ,19.8 ,,
2021/11/7 5:00,,,,23.3 ,23.1 ,23.6 ,22.8 ,23.4 ,23.3 ,23.3 ,23.7 ,23.2 ,0.18 ,28.7 ,23.6 ,23.6 ,24.5 ,23.8 ,23.5 ,24.7 ,23.3 ,23.3 ,23.3 ,23.8 ,23.3 ,23.3 ,22.5 ,34.3 ,27.3 ,27.7 ,23.5 ,23.6 ,23.6 ,,24.7 ,24.5 ,3.75 ,24.5 ,0.00 ,0.00 ,-,-,15.58,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0013 ,1.54E+01,1.52E-01,3.30E-04,L3,15.38 ,-,0.506 ,0.016 ,19.1 ,19.0 ,,
2021/11/7 11:00,,,,23.3 ,23.1 ,23.5 ,22.7 ,23.4 ,23.3 ,23.3 ,23.6 ,23.2 ,0.24 ,28.6 ,23.6 ,23.6 ,24.5 ,23.8 ,23.5 ,24.7 ,23.3 ,23.2 ,23.3 ,23.8 ,23.3 ,23.2 ,22.5 ,34.3 ,27.3 ,27.7 ,23.5 ,23.5 ,23.6 ,,24.6 ,24.5 ,3.75 ,24.4 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.60E+01,1.51E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.016 ,19.0 ,18.9 ,,
2021/11/7 17:00,,,,23.3 ,23.0 ,23.5 ,22.7 ,23.4 ,23.3 ,23.3 ,23.6 ,23.2 ,0.17 ,28.6 ,23.6 ,23.5 ,24.4 ,23.8 ,23.5 ,24.6 ,23.3 ,23.2 ,23.3 ,23.8 ,23.3 ,23.2 ,22.5 ,34.2 ,27.3 ,27.7 ,23.5 ,23.5 ,23.6 ,,24.6 ,24.5 ,3.85 ,24.5 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.55E+01,1.19E-01,3.30E-04,L3,15.33 ,-,0.506 ,0.016 ,19.8 ,19.6 ,,
2021/11/7 23:00,,,,23.3 ,23.0 ,23.5 ,22.7 ,23.4 ,23.3 ,23.3 ,23.6 ,23.2 ,0.29 ,28.6 ,23.6 ,23.5 ,24.4 ,23.8 ,23.5 ,24.6 ,23.3 ,23.2 ,23.3 ,23.7 ,23.3 ,23.2 ,22.5 ,34.2 ,27.3 ,27.7 ,23.5 ,23.5 ,23.6 ,,24.6 ,24.5 ,3.75 ,24.4 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.1 ,,,,,0.0013 ,1.58E+01,8.84E-02,3.30E-04,L3,15.35 ,-,0.506 ,0.016 ,19.6 ,19.6 ,,
2021/11/8 5:00,,,,23.3 ,23.0 ,23.5 ,22.7 ,23.4 ,23.3 ,23.2 ,23.6 ,23.2 ,0.23 ,28.6 ,23.6 ,23.5 ,24.4 ,23.7 ,23.4 ,24.6 ,23.3 ,23.2 ,23.3 ,23.7 ,23.3 ,23.2 ,22.5 ,34.2 ,27.3 ,27.7 ,23.5 ,23.5 ,23.5 ,,24.6 ,24.5 ,3.75 ,24.5 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.0 ,,,,,0.0012 ,1.56E+01,1.53E-01,3.30E-04,L3,15.36 ,-,0.506 ,0.016 ,19.4 ,19.3 ,,
2021/11/8 11:00,,,,23.2 ,23.0 ,23.5 ,22.7 ,23.3 ,23.3 ,23.2 ,23.6 ,23.1 ,0.32 ,28.6 ,23.5 ,23.5 ,24.4 ,23.7 ,23.4 ,24.6 ,23.2 ,23.2 ,23.3 ,23.7 ,23.2 ,23.2 ,22.4 ,34.2 ,27.2 ,27.7 ,23.4 ,23.5 ,23.5 ,,24.6 ,24.5 ,3.75 ,24.5 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,23.2 ,,,,,0.0013 ,1.57E+01,1.49E-01,3.30E-04,L3,15.32 ,-,0.506 ,0.017 ,19.7 ,19.6 ,,
2021/11/8 17:00,,,,23.2 ,23.0 ,23.4 ,22.6 ,23.3 ,23.2 ,23.2 ,23.5 ,23.1 ,0.35 ,28.6 ,23.5 ,23.5 ,24.3 ,23.7 ,23.4 ,24.5 ,23.2 ,23.1 ,23.2 ,23.7 ,23.2 ,23.1 ,22.4 ,34.1 ,27.3 ,27.7 ,23.4 ,23.5 ,23.5 ,,24.6 ,24.5 ,3.76 ,24.6 ,0.00 ,0.00 ,-,-,15.55,-,24,-,-,0.505 ,-,23.2 ,,,,,0.0012 ,1.59E+01,8.98E-02,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,20.6 ,20.5 ,,
2021/11/8 23:00,,,,23.2 ,23.0 ,23.4 ,22.6 ,23.3 ,23.2 ,23.2 ,23.5 ,23.1 ,0.42 ,28.6 ,23.5 ,23.4 ,24.4 ,23.7 ,23.4 ,24.5 ,23.2 ,23.1 ,23.2 ,23.7 ,23.2 ,23.1 ,22.4 ,34.1 ,27.3 ,27.7 ,23.4 ,23.5 ,23.5 ,,24.6 ,24.4 ,3.75 ,24.6 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.3 ,,,,,0.0012 ,1.60E+01,1.67E-01,3.30E-04,L3,15.24 ,-,0.505 ,0.017 ,21.2 ,21.1 ,,
2021/11/9 5:00,,,,23.2 ,23.0 ,23.4 ,22.6 ,23.3 ,23.2 ,23.2 ,23.5 ,23.1 ,0.40 ,28.6 ,23.5 ,23.4 ,24.3 ,23.7 ,23.4 ,24.5 ,23.2 ,23.1 ,23.2 ,23.7 ,23.2 ,23.1 ,22.4 ,34.2 ,27.3 ,27.7 ,23.4 ,23.5 ,23.5 ,,24.5 ,24.4 ,3.75 ,24.6 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.3 ,,,,,0.0012 ,1.55E+01,1.46E-01,3.30E-04,L3,15.25 ,-,0.505 ,0.017 ,21.6 ,21.5 ,,
2021/11/9 11:00,,,,23.2 ,23.0 ,23.4 ,22.6 ,23.3 ,23.2 ,23.2 ,23.6 ,23.1 ,0.52 ,28.6 ,23.5 ,23.5 ,24.4 ,23.7 ,23.4 ,24.5 ,23.2 ,23.1 ,23.2 ,23.7 ,23.2 ,23.1 ,22.4 ,34.1 ,27.3 ,27.7 ,23.4 ,23.5 ,23.5 ,,24.5 ,24.4 ,3.85 ,24.7 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.4 ,,,,,0.0012 ,1.56E+01,1.92E-01,3.30E-04,L3,15.25 ,-,0.505 ,0.017 ,21.8 ,21.7 ,,
2021/11/9 17:00,,,,23.2 ,23.0 ,23.4 ,22.6 ,23.3 ,23.2 ,23.2 ,23.6 ,23.1 ,0.44 ,28.6 ,23.5 ,23.4 ,24.3 ,23.7 ,23.4 ,24.5 ,23.2 ,23.1 ,23.2 ,23.7 ,23.2 ,23.1 ,22.4 ,34.1 ,27.3 ,27.7 ,23.4 ,23.5 ,23.5 ,,24.5 ,24.4 ,4.16 ,24.8 ,0.00 ,0.00 ,-,-,15.55,-,24,-,-,0.505 ,-,23.2 ,,,,,0.0013 ,1.57E+01,1.22E-01,3.30E-04,L3,15.24 ,-,0.505 ,0.017 ,22.4 ,22.3 ,,
2021/11/9 23:00,,,,23.2 ,23.0 ,23.4 ,22.6 ,23.3 ,23.2 ,23.2 ,23.5 ,23.1 ,0.47 ,28.6 ,23.5 ,23.4 ,24.3 ,23.7 ,23.4 ,24.5 ,23.2 ,23.1 ,23.2 ,23.6 ,23.2 ,23.1 ,22.4 ,34.1 ,27.3 ,27.7 ,23.4 ,23.4 ,23.5 ,,24.5 ,24.4 ,4.68 ,24.8 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.2 ,,,,,0.0012 ,1.59E+01,1.36E-01,3.30E-04,L3,15.22 ,-,0.505 ,0.017 ,22.1 ,22.1 ,,
2021/11/10 5:00,,,,23.2 ,22.9 ,23.4 ,22.6 ,23.3 ,23.2 ,23.1 ,23.5 ,23.1 ,0.28 ,28.6 ,23.4 ,23.4 ,24.3 ,23.6 ,23.3 ,24.4 ,23.2 ,23.1 ,23.2 ,23.6 ,23.1 ,23.1 ,22.4 ,34.0 ,27.2 ,27.6 ,23.4 ,23.4 ,23.4 ,,24.5 ,24.4 ,4.68 ,24.9 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.7 ,,,,,0.0013 ,1.58E+01,1.41E-01,3.30E-04,L3,15.23 ,-,0.505 ,0.017 ,21.6 ,21.5 ,,
2021/11/10 11:00,,,,23.1 ,22.9 ,23.3 ,22.5 ,23.2 ,23.1 ,23.1 ,23.4 ,23.0 ,0.28 ,28.6 ,23.4 ,23.3 ,24.3 ,23.6 ,23.3 ,24.4 ,23.1 ,23.0 ,23.1 ,23.5 ,23.1 ,23.0 ,22.3 ,33.9 ,27.2 ,27.5 ,23.3 ,23.3 ,23.4 ,,24.5 ,24.4 ,4.68 ,24.8 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.7 ,,,,,0.0013 ,1.59E+01,1.59E-01,3.30E-04,L3,15.24 ,-,0.505 ,0.017 ,21.4 ,21.4 ,,
2021/11/10 17:00,,,,23.1 ,22.8 ,23.3 ,22.5 ,23.2 ,23.1 ,23.1 ,23.4 ,23.0 ,0.23 ,28.5 ,23.4 ,23.3 ,24.2 ,23.6 ,23.3 ,24.4 ,23.1 ,23.0 ,23.1 ,23.5 ,23.1 ,23.0 ,22.3 ,33.9 ,27.2 ,27.6 ,23.3 ,23.3 ,23.3 ,,24.5 ,24.4 ,4.37 ,24.8 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.6 ,,,,,0.0012 ,1.61E+01,1.45E-01,3.30E-04,L3,15.25 ,-,0.505 ,0.017 ,21.6 ,21.5 ,,
2021/11/10 23:00,,,,23.1 ,22.8 ,23.3 ,22.5 ,23.2 ,23.1 ,23.1 ,23.4 ,23.0 ,0.26 ,28.4 ,23.4 ,23.3 ,24.1 ,23.5 ,23.2 ,24.4 ,23.1 ,23.0 ,23.1 ,23.5 ,23.1 ,23.0 ,22.3 ,33.8 ,27.2 ,27.5 ,23.3 ,23.3 ,23.3 ,,24.5 ,24.4 ,3.95 ,24.7 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0011 ,1.58E+01,1.51E-01,3.30E-04,L3,15.26 ,-,0.505 ,0.017 ,20.7 ,20.6 ,,
2021/11/11 5:00,,,,23.1 ,22.8 ,23.3 ,22.5 ,23.2 ,23.1 ,23.0 ,23.4 ,23.0 ,0.22 ,28.4 ,23.3 ,23.3 ,24.2 ,23.5 ,23.2 ,24.3 ,23.1 ,23.0 ,23.1 ,23.5 ,23.1 ,23.0 ,22.3 ,33.8 ,27.2 ,27.5 ,23.2 ,23.3 ,23.3 ,,24.5 ,24.4 ,3.54 ,24.6 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0012 ,1.56E+01,1.45E-01,3.30E-04,L3,15.31 ,-,0.505 ,0.016 ,19.7 ,19.6 ,,
2021/11/11 11:00,,,,23.0 ,22.8 ,23.2 ,22.4 ,23.1 ,23.0 ,23.0 ,23.3 ,22.9 ,0.34 ,28.4 ,23.3 ,23.2 ,24.2 ,23.5 ,23.2 ,24.3 ,23.0 ,23.0 ,23.0 ,23.4 ,23.0 ,22.9 ,22.2 ,33.8 ,27.1 ,27.5 ,23.2 ,23.2 ,23.3 ,,24.5 ,24.3 ,3.13 ,24.6 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.0 ,,,,,0.0012 ,1.57E+01,1.59E-01,3.30E-04,L3,15.27 ,-,0.505 ,0.017 ,19.4 ,19.3 ,,
2021/11/11 17:00,,,,23.0 ,22.8 ,23.2 ,22.4 ,23.1 ,23.0 ,23.0 ,23.3 ,22.9 ,0.19 ,28.3 ,23.3 ,23.2 ,24.1 ,23.4 ,23.2 ,24.3 ,23.0 ,22.9 ,23.0 ,23.4 ,23.0 ,22.9 ,22.2 ,33.7 ,27.1 ,27.5 ,23.2 ,23.2 ,23.3 ,,24.4 ,24.3 ,2.92 ,24.7 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.6 ,,,,,0.0012 ,1.55E+01,1.20E-01,3.30E-04,L3,15.27 ,-,0.506 ,0.017 ,20.6 ,20.5 ,,
2021/11/11 23:00,,,,23.0 ,22.7 ,23.2 ,22.4 ,23.1 ,23.0 ,23.0 ,23.3 ,22.9 ,0.24 ,28.3 ,23.3 ,23.2 ,24.1 ,23.4 ,23.2 ,24.3 ,23.0 ,22.9 ,23.0 ,23.4 ,23.0 ,22.9 ,22.2 ,33.7 ,27.1 ,27.5 ,23.2 ,23.2 ,23.3 ,,24.4 ,24.3 ,2.92 ,24.4 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.8 ,,,,,0.0012 ,1.57E+01,1.04E-01,3.30E-04,L3,15.27 ,-,0.505 ,0.017 ,20.5 ,20.4 ,,
2021/11/12 5:00,,,,23.0 ,22.7 ,23.2 ,22.4 ,23.1 ,23.0 ,22.9 ,23.3 ,22.9 ,0.22 ,28.3 ,23.2 ,23.2 ,24.0 ,23.4 ,23.1 ,24.2 ,23.0 ,22.9 ,23.0 ,23.4 ,23.0 ,22.9 ,22.2 ,33.6 ,27.1 ,27.4 ,23.2 ,23.2 ,23.2 ,,24.4 ,24.3 ,2.93 ,24.3 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0012 ,1.56E+01,9.74E-02,3.30E-04,L3,15.32 ,-,0.505 ,0.017 ,19.9 ,19.8 ,,
2021/11/12 11:00,,,,22.9 ,22.7 ,23.1 ,22.4 ,23.0 ,22.9 ,22.9 ,23.2 ,22.8 ,0.37 ,28.3 ,23.2 ,23.2 ,24.0 ,23.4 ,23.1 ,24.2 ,22.9 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.1 ,33.6 ,27.1 ,27.4 ,23.1 ,23.2 ,23.2 ,,24.4 ,24.3 ,2.92 ,24.4 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.1 ,,,,,0.0013 ,1.57E+01,1.31E-01,3.20E-04,L3,15.27 ,-,0.505 ,0.017 ,19.6 ,19.5 ,,
2021/11/12 17:00,,,,22.9 ,22.7 ,23.1 ,22.3 ,23.0 ,22.9 ,22.9 ,23.2 ,22.8 ,0.11 ,28.2 ,23.2 ,23.1 ,24.1 ,23.4 ,23.1 ,24.2 ,22.9 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.1 ,33.6 ,27.1 ,27.4 ,23.1 ,23.2 ,23.2 ,,24.4 ,24.3 ,2.92 ,24.3 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.5 ,,,,,0.0011 ,1.57E+01,1.81E-01,3.30E-04,L3,15.30 ,-,0.505 ,0.017 ,20.1 ,20.0 ,,
2021/11/12 23:00,,,,23.0 ,22.7 ,23.1 ,22.4 ,23.0 ,22.9 ,22.9 ,23.2 ,22.8 ,0.14 ,28.3 ,23.2 ,23.2 ,24.1 ,23.4 ,23.1 ,24.2 ,22.9 ,22.9 ,22.9 ,23.3 ,22.9 ,22.8 ,22.1 ,33.5 ,27.1 ,27.4 ,23.1 ,23.2 ,23.2 ,,24.4 ,24.3 ,2.82 ,24.2 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.6 ,,,,,0.0012 ,1.59E+01,1.55E-01,3.20E-04,L3,15.32 ,-,0.505 ,0.016 ,19.7 ,19.6 ,,
2021/11/13 5:00,,,,22.9 ,22.7 ,23.1 ,22.3 ,23.0 ,22.9 ,22.9 ,23.2 ,22.8 ,0.15 ,28.1 ,23.2 ,23.1 ,24.1 ,23.4 ,23.1 ,24.3 ,22.9 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.1 ,33.3 ,27.0 ,27.3 ,23.1 ,23.1 ,23.1 ,,24.4 ,24.3 ,2.82 ,24.1 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.7 ,,,,,0.0012 ,1.58E+01,1.16E-01,3.30E-04,L3,15.32 ,-,0.505 ,0.016 ,19.2 ,19.0 ,,
2021/11/13 11:00,,,,22.9 ,22.6 ,23.1 ,22.3 ,23.0 ,22.9 ,22.9 ,23.2 ,22.8 ,0.24 ,28.1 ,23.2 ,23.1 ,24.0 ,23.3 ,23.1 ,24.3 ,22.9 ,22.8 ,22.9 ,23.3 ,22.9 ,22.8 ,22.1 ,33.3 ,26.9 ,27.2 ,23.0 ,23.1 ,23.2 ,,24.3 ,24.3 ,2.82 ,24.1 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.0 ,,,,,0.0012 ,1.58E+01,1.23E-01,3.30E-04,L3,15.30 ,-,0.505 ,0.017 ,18.9 ,18.8 ,,
2021/11/13 17:00,,,,22.9 ,22.6 ,23.0 ,22.3 ,23.0 ,22.9 ,22.8 ,23.1 ,22.8 ,0.10 ,28.0 ,23.2 ,23.1 ,24.0 ,23.3 ,23.0 ,24.3 ,22.9 ,22.8 ,22.9 ,23.2 ,22.9 ,22.8 ,22.1 ,33.1 ,26.9 ,27.2 ,23.0 ,23.0 ,23.1 ,,24.3 ,24.2 ,2.82 ,24.2 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.6 ,,,,,0.0012 ,1.55E+01,1.67E-01,3.30E-04,L3,15.31 ,-,0.505 ,0.016 ,19.9 ,19.7 ,,
2021/11/13 23:00,,,,22.9 ,22.6 ,23.0 ,22.3 ,22.9 ,22.9 ,22.8 ,23.1 ,22.8 ,0.21 ,27.9 ,23.1 ,23.1 ,24.0 ,23.3 ,23.0 ,24.3 ,22.8 ,22.8 ,22.9 ,23.2 ,22.8 ,22.8 ,22.1 ,33.0 ,26.9 ,27.1 ,23.0 ,23.1 ,23.1 ,,24.3 ,24.2 ,2.82 ,24.0 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0013 ,1.57E+01,1.68E-01,3.20E-04,L3,15.35 ,-,0.505 ,0.016 ,19.6 ,19.4 ,,
2021/11/14 5:00,,,,22.8 ,22.6 ,23.0 ,22.2 ,22.9 ,22.8 ,22.8 ,23.1 ,22.8 ,0.27 ,27.8 ,23.1 ,23.1 ,24.0 ,23.3 ,23.0 ,24.4 ,22.8 ,22.8 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.8 ,26.8 ,27.1 ,23.0 ,23.0 ,23.1 ,,24.3 ,24.2 ,2.72 ,23.9 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.0 ,,,,,0.0013 ,1.58E+01,9.96E-02,3.20E-04,L3,15.33 ,-,0.505 ,0.016 ,18.9 ,18.8 ,,
2021/11/14 11:00,,,,22.8 ,22.6 ,23.0 ,22.2 ,22.9 ,22.8 ,22.8 ,23.1 ,22.8 ,0.39 ,27.7 ,23.1 ,23.0 ,24.0 ,23.2 ,23.0 ,24.4 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.7 ,26.8 ,27.0 ,23.0 ,23.1 ,23.1 ,,24.3 ,24.2 ,2.82 ,23.8 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.3 ,,,,,0.0012 ,1.59E+01,1.30E-01,3.30E-04,L3,15.33 ,-,0.505 ,0.017 ,18.9 ,18.7 ,,
2021/11/14 17:00,,,,22.8 ,22.5 ,23.0 ,22.2 ,22.9 ,22.8 ,22.8 ,23.1 ,22.7 ,0.23 ,27.6 ,23.1 ,23.0 ,23.9 ,23.2 ,23.0 ,24.5 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.5 ,26.7 ,27.0 ,22.9 ,23.1 ,23.1 ,,24.3 ,24.2 ,2.83 ,24.0 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.9 ,,,,,0.0012 ,1.54E+01,1.64E-01,3.30E-04,L3,15.31 ,-,0.505 ,0.017 ,19.9 ,19.7 ,,
2021/11/14 23:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.1 ,22.7 ,0.24 ,27.5 ,23.1 ,23.0 ,24.0 ,23.2 ,23.0 ,24.6 ,22.9 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.4 ,26.7 ,27.0 ,22.9 ,23.0 ,23.1 ,,24.3 ,24.2 ,2.72 ,23.9 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0011 ,1.58E+01,1.36E-01,3.30E-04,L3,15.31 ,-,0.505 ,0.017 ,20.1 ,20.0 ,,
2021/11/15 5:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.7 ,0.22 ,27.4 ,23.1 ,23.0 ,23.9 ,23.2 ,23.0 ,24.6 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.3 ,26.7 ,26.9 ,22.9 ,23.0 ,23.1 ,,24.2 ,24.2 ,2.72 ,23.8 ,0.00 ,0.00 ,-,-,15.57,-,24,-,-,0.506 ,-,22.9 ,,,,,0.0012 ,1.58E+01,1.55E-01,3.30E-04,L3,15.32 ,-,0.505 ,0.016 ,19.9 ,19.8 ,,
2021/11/15 11:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.7 ,0.27 ,27.4 ,23.1 ,23.0 ,23.9 ,23.2 ,23.0 ,24.7 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.1 ,26.6 ,26.9 ,22.9 ,23.0 ,23.1 ,,24.2 ,24.1 ,2.72 ,23.9 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.0 ,,,,,0.0012 ,1.58E+01,1.17E-01,3.30E-04,L3,15.32 ,-,0.505 ,0.017 ,20.2 ,20.0 ,,
2021/11/15 17:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.7 ,0.23 ,27.3 ,23.1 ,23.1 ,24.0 ,23.2 ,23.0 ,24.7 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,32.0 ,26.6 ,26.9 ,22.9 ,23.0 ,23.1 ,,24.2 ,24.1 ,2.72 ,24.1 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.9 ,,,,,0.0012 ,1.56E+01,1.15E-01,3.30E-04,L3,15.30 ,-,0.505 ,0.017 ,21.2 ,21.1 ,,
2021/11/15 23:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.8 ,0.26 ,27.2 ,23.1 ,23.0 ,23.9 ,23.2 ,23.0 ,24.7 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,31.9 ,26.6 ,26.8 ,22.9 ,23.0 ,23.1 ,,24.2 ,24.1 ,2.72 ,23.9 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,23.0 ,,,,,0.0012 ,1.58E+01,9.45E-02,3.30E-04,L3,15.34 ,-,0.505 ,0.017 ,21.1 ,20.9 ,,
2021/11/16 5:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.7 ,0.22 ,27.1 ,23.1 ,23.0 ,24.0 ,23.2 ,23.0 ,24.8 ,22.9 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,31.8 ,26.6 ,26.8 ,22.9 ,23.0 ,23.0 ,,24.2 ,24.1 ,2.72 ,24.0 ,0.00 ,0.00 ,-,-,15.56,-,24,-,-,0.505 ,-,22.8 ,,,,,0.0011 ,1.58E+01,1.36E-01,3.30E-04,L3,15.32 ,-,0.505 ,0.016 ,20.5 ,20.4 ,,
2021/11/16 11:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.7 ,1.05 ,27.1 ,23.1 ,23.0 ,23.9 ,23.2 ,23.0 ,24.8 ,22.9 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,31.7 ,26.6 ,26.8 ,22.9 ,23.1 ,23.2 ,,24.2 ,24.1 ,2.61 ,23.9 ,-,-,-,-,15.56,-,24,-,-,0.505 ,-,-,,,,,0.0013 ,-,-,-,L3,15.33 ,-,0.505 ,0.017 ,20.0 ,19.9 ,,
2021/11/16 17:00,,,,22.8 ,22.5 ,22.9 ,22.2 ,22.9 ,22.8 ,22.8 ,23.0 ,22.7 ,2.16 ,27.0 ,23.1 ,23.0 ,24.0 ,23.2 ,23.0 ,24.8 ,22.9 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.2 ,31.6 ,26.5 ,26.8 ,22.9 ,23.0 ,23.1 ,,24.2 ,24.1 ,2.61 ,24.0 ,0.00 ,0.00 ,-,-,15.56,-,27,-,-,0.505 ,-,24.1 ,,,,,0.0012 ,1.58E+01,1.38E-01,ND,L3,15.32 ,-,0.505 ,0.018 ,20.2 ,20.1 ,,
2021/11/16 23:00,,,,22.8 ,22.5 ,22.8 ,22.2 ,22.9 ,22.8 ,22.7 ,23.0 ,22.7 ,1.23 ,27.0 ,23.1 ,23.0 ,23.9 ,23.2 ,23.0 ,24.8 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,31.5 ,26.5 ,26.7 ,22.9 ,23.0 ,23.1 ,,24.2 ,24.1 ,2.61 ,23.8 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,22.2 ,,,,,0.0012 ,1.61E+01,9.33E-02,3.30E-04,L3,15.34 ,-,0.505 ,0.017 ,19.7 ,19.6 ,,
2021/11/17 5:00,,,,22.7 ,22.5 ,22.8 ,22.2 ,22.8 ,22.8 ,22.7 ,23.0 ,22.7 ,1.11 ,26.9 ,23.1 ,23.0 ,23.9 ,23.2 ,22.9 ,24.8 ,22.8 ,22.7 ,22.8 ,23.2 ,22.8 ,22.7 ,22.1 ,31.5 ,26.4 ,26.7 ,22.9 ,23.0 ,23.0 ,,24.2 ,24.0 ,2.61 ,23.7 ,0.00 ,0.00 ,-,-,15.57,-,25,-,-,0.506 ,-,21.9 ,,,,,0.0012 ,1.57E+01,1.83E-01,3.30E-04,L3,15.36 ,-,0.505 ,0.017 ,18.7 ,18.6 ,,
2021/11/17 11:00,,,,22.7 ,22.5 ,22.8 ,22.1 ,22.8 ,22.8 ,22.7 ,22.9 ,22.7 ,1.17 ,26.9 ,23.1 ,23.0 ,23.9 ,23.2 ,22.9 ,24.8 ,22.8 ,22.7 ,22.8 ,23.1 ,22.7 ,22.7 ,22.1 ,31.4 ,26.4 ,26.6 ,22.9 ,23.0 ,23.0 ,,24.1 ,24.1 ,2.51 ,23.7 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,22.0 ,,,,,0.0011 ,1.53E+01,1.20E-01,3.30E-04,L3,15.32 ,-,0.505 ,0.017 ,18.3 ,18.1 ,,
2021/11/17 17:00,,,,22.7 ,22.4 ,22.8 ,22.1 ,22.8 ,22.7 ,22.7 ,22.9 ,22.6 ,0.74 ,26.8 ,23.0 ,22.9 ,23.8 ,23.1 ,22.9 ,24.8 ,22.8 ,22.6 ,22.7 ,23.1 ,22.7 ,22.6 ,22.1 ,31.3 ,26.4 ,26.6 ,22.8 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.61 ,23.7 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.0 ,,,,,0.0012 ,1.59E+01,1.55E-01,3.30E-04,L3,15.33 ,-,0.505 ,0.017 ,18.7 ,18.6 ,,
2021/11/17 23:00,,,,22.7 ,22.4 ,22.8 ,22.1 ,22.7 ,22.7 ,22.6 ,22.8 ,22.6 ,0.70 ,26.7 ,23.0 ,22.9 ,23.8 ,23.0 ,22.9 ,24.8 ,22.7 ,22.6 ,22.7 ,23.1 ,22.7 ,22.6 ,22.1 ,31.2 ,26.4 ,26.6 ,22.8 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.51 ,23.4 ,0.00 ,0.00 ,-,-,15.57,-,25,-,-,0.506 ,-,24.9 ,,,,,0.0012 ,1.54E+01,1.99E-01,3.20E-04,L3,15.36 ,-,0.505 ,0.017 ,18.3 ,18.1 ,,
2021/11/18 5:00,,,,22.7 ,22.4 ,22.7 ,22.1 ,22.7 ,22.7 ,22.6 ,22.8 ,22.6 ,0.73 ,26.7 ,23.0 ,22.9 ,23.8 ,23.0 ,22.9 ,24.8 ,22.7 ,22.6 ,22.7 ,23.1 ,22.7 ,22.6 ,22.1 ,31.1 ,26.3 ,26.5 ,22.8 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.51 ,23.3 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,24.9 ,,,,,0.0012 ,1.53E+01,2.57E-01,3.20E-04,L3,15.37 ,-,0.505 ,0.017 ,17.6 ,17.5 ,,
2021/11/18 11:00,,,,22.6 ,22.4 ,22.7 ,22.1 ,22.8 ,22.7 ,22.6 ,22.8 ,22.6 ,0.79 ,26.7 ,23.0 ,22.9 ,23.8 ,23.0 ,22.9 ,24.8 ,22.7 ,22.6 ,22.7 ,23.1 ,22.7 ,22.6 ,22.1 ,31.0 ,26.3 ,26.5 ,22.8 ,22.9 ,23.0 ,,24.1 ,24.0 ,2.50 ,23.3 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.0 ,,,,,0.0012 ,1.58E+01,1.30E-01,3.30E-04,L3,15.33 ,-,0.505 ,0.017 ,17.6 ,17.5 ,,
2021/11/18 17:00,,,,22.6 ,22.4 ,22.7 ,22.1 ,22.7 ,22.7 ,22.6 ,22.8 ,22.6 ,0.72 ,26.6 ,22.9 ,22.9 ,23.8 ,23.0 ,22.9 ,24.8 ,22.7 ,22.5 ,22.7 ,23.1 ,22.7 ,22.6 ,22.0 ,31.0 ,26.3 ,26.5 ,22.8 ,22.8 ,22.9 ,,24.1 ,24.0 ,2.51 ,23.3 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,24.9 ,,,,,0.0012 ,1.58E+01,1.64E-01,3.30E-04,L3,15.32 ,-,0.504 ,0.017 ,18.8 ,18.6 ,,
2021/11/18 23:00,,,,22.6 ,22.4 ,22.7 ,22.0 ,22.7 ,22.7 ,22.6 ,22.8 ,22.6 ,0.70 ,26.6 ,22.9 ,22.9 ,23.8 ,23.0 ,22.9 ,24.8 ,22.7 ,22.5 ,22.7 ,23.1 ,22.7 ,22.6 ,22.0 ,30.9 ,26.3 ,26.5 ,22.8 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.50 ,23.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,24.7 ,,,,,0.0012 ,1.54E+01,1.27E-01,3.30E-04,L3,15.32 ,-,0.504 ,0.017 ,19.0 ,18.9 ,,
2021/11/19 5:00,,,,22.6 ,22.4 ,22.7 ,22.0 ,22.7 ,22.6 ,22.6 ,22.8 ,22.6 ,0.70 ,26.6 ,22.9 ,22.8 ,23.8 ,23.0 ,22.8 ,24.8 ,22.7 ,22.5 ,22.7 ,23.1 ,22.7 ,22.6 ,22.0 ,30.9 ,26.3 ,26.5 ,22.7 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.41 ,23.1 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,24.8 ,,,,,0.0012 ,1.58E+01,1.31E-01,3.30E-04,L3,15.33 ,-,0.504 ,0.017 ,18.8 ,18.7 ,,
2021/11/19 11:00,,,,22.6 ,22.3 ,22.7 ,22.0 ,22.7 ,22.6 ,22.6 ,22.8 ,22.6 ,0.75 ,26.6 ,22.9 ,22.8 ,23.7 ,23.0 ,22.8 ,24.8 ,22.7 ,22.5 ,22.7 ,23.0 ,22.7 ,22.5 ,22.0 ,30.8 ,26.3 ,26.5 ,22.7 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.40 ,23.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,24.9 ,,,,,0.0013 ,1.57E+01,1.08E-01,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,19.1 ,18.9 ,,
2021/11/19 17:00,,,,22.6 ,22.3 ,22.6 ,22.0 ,22.7 ,22.6 ,22.6 ,22.8 ,22.6 ,0.74 ,26.6 ,22.9 ,22.8 ,23.7 ,23.0 ,22.8 ,24.8 ,22.7 ,22.5 ,22.7 ,23.0 ,22.7 ,22.5 ,22.0 ,30.8 ,26.3 ,26.5 ,22.7 ,22.9 ,22.9 ,,24.1 ,24.0 ,2.51 ,23.4 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,24.9 ,,,,,0.0012 ,1.60E+01,1.32E-01,3.30E-04,L3,15.26 ,-,0.504 ,0.017 ,20.0 ,20.0 ,,
2021/11/19 23:00,,,,22.6 ,22.3 ,22.6 ,22.0 ,22.7 ,22.6 ,22.6 ,22.8 ,22.6 ,0.62 ,26.6 ,22.9 ,22.8 ,23.8 ,23.0 ,22.8 ,24.8 ,22.7 ,22.5 ,22.7 ,23.0 ,22.7 ,22.5 ,22.0 ,30.8 ,26.3 ,26.5 ,22.7 ,22.9 ,22.9 ,,24.0 ,23.9 ,2.40 ,23.3 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,24.5 ,,,,,0.0012 ,1.56E+01,1.12E-01,3.30E-04,L3,15.29 ,-,0.504 ,0.017 ,20.2 ,20.1 ,,
2021/11/20 5:00,,,,22.6 ,22.3 ,22.6 ,22.0 ,22.7 ,22.6 ,22.6 ,22.8 ,22.6 ,0.52 ,26.6 ,22.9 ,22.8 ,23.7 ,23.0 ,22.8 ,24.8 ,22.7 ,22.5 ,22.6 ,23.0 ,22.6 ,22.5 ,22.0 ,30.8 ,26.3 ,26.5 ,22.7 ,22.9 ,23.0 ,,24.0 ,23.9 ,2.41 ,23.3 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,24.3 ,,,,,0.0013 ,1.56E+01,1.27E-01,3.30E-04,L3,15.32 ,-,0.504 ,0.017 ,19.9 ,19.9 ,,
2021/11/20 11:00,,,,22.6 ,22.3 ,22.6 ,22.0 ,22.6 ,22.6 ,22.5 ,22.8 ,22.6 ,0.59 ,26.5 ,22.9 ,22.8 ,23.7 ,22.9 ,22.8 ,24.8 ,22.6 ,22.5 ,22.7 ,23.0 ,22.6 ,22.5 ,22.0 ,30.8 ,26.2 ,26.5 ,22.7 ,22.9 ,22.9 ,,24.0 ,23.9 ,2.41 ,23.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,24.5 ,,,,,0.0011 ,1.55E+01,1.65E-01,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,19.3 ,19.3 ,,
2021/11/20 17:00,,,,22.5 ,22.3 ,22.6 ,22.0 ,22.6 ,22.6 ,22.5 ,22.7 ,22.5 ,0.53 ,26.5 ,22.9 ,22.8 ,23.7 ,22.9 ,22.8 ,24.7 ,22.6 ,22.5 ,22.6 ,23.0 ,22.6 ,22.5 ,22.0 ,30.7 ,26.2 ,26.4 ,22.7 ,22.8 ,22.9 ,,24.0 ,23.9 ,2.41 ,23.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,24.4 ,,,,,0.0011 ,1.59E+01,1.56E-01,3.30E-04,L3,15.31 ,-,0.504 ,0.017 ,19.2 ,19.1 ,,
2021/11/20 23:00,,,,22.5 ,22.3 ,22.6 ,22.0 ,22.6 ,22.5 ,22.5 ,22.7 ,22.5 ,0.56 ,26.5 ,22.8 ,22.8 ,23.6 ,22.9 ,22.8 ,24.7 ,22.6 ,22.4 ,22.6 ,23.0 ,22.6 ,22.5 ,22.0 ,30.7 ,26.2 ,26.4 ,22.7 ,22.8 ,22.8 ,,24.0 ,23.9 ,2.41 ,23.1 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,24.4 ,,,,,0.0011 ,1.55E+01,1.78E-01,3.30E-04,L3,15.36 ,-,0.504 ,0.017 ,18.4 ,18.2 ,,
2021/11/21 5:00,,,,22.5 ,22.3 ,22.6 ,22.0 ,22.6 ,22.5 ,22.5 ,22.7 ,22.5 ,0.59 ,26.5 ,22.8 ,22.8 ,23.6 ,22.9 ,22.7 ,24.7 ,22.6 ,22.4 ,22.6 ,23.0 ,22.6 ,22.5 ,22.0 ,30.6 ,26.2 ,26.4 ,22.7 ,22.8 ,22.8 ,,24.0 ,23.9 ,2.30 ,22.9 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,24.5 ,,,,,0.0013 ,1.59E+01,1.64E-01,3.30E-04,L3,15.38 ,-,0.504 ,0.017 ,17.4 ,17.2 ,,
2021/11/21 11:00,,,,22.5 ,22.2 ,22.6 ,21.9 ,22.6 ,22.5 ,22.5 ,22.7 ,22.5 ,0.64 ,26.5 ,22.8 ,22.7 ,23.6 ,22.9 ,22.7 ,24.7 ,22.6 ,22.4 ,22.6 ,22.9 ,22.6 ,22.4 ,21.9 ,30.6 ,26.2 ,26.4 ,22.6 ,22.7 ,22.8 ,,24.0 ,23.9 ,2.30 ,22.8 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,24.7 ,,,,,0.0011 ,1.57E+01,1.55E-01,3.30E-04,L3,15.34 ,-,0.504 ,0.017 ,16.8 ,16.7 ,,
2021/11/21 17:00,,,,22.5 ,22.2 ,22.5 ,21.9 ,22.6 ,22.5 ,22.4 ,22.7 ,22.5 ,0.64 ,26.5 ,22.8 ,22.7 ,23.6 ,22.8 ,22.7 ,24.7 ,22.5 ,22.4 ,22.5 ,22.9 ,22.5 ,22.4 ,21.9 ,30.5 ,26.1 ,26.4 ,22.6 ,22.8 ,22.8 ,,23.9 ,23.9 ,2.31 ,22.8 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,24.8 ,,,,,0.0013 ,1.55E+01,1.97E-01,3.20E-04,L3,15.34 ,-,0.504 ,0.017 ,17.2 ,17.1 ,,
2021/11/21 23:00,,,,22.4 ,22.2 ,22.5 ,21.9 ,22.5 ,22.5 ,22.4 ,22.6 ,22.4 ,0.73 ,26.4 ,22.8 ,22.7 ,23.5 ,22.8 ,22.7 ,24.6 ,22.5 ,22.3 ,22.5 ,22.9 ,22.5 ,22.4 ,21.9 ,30.5 ,26.1 ,26.3 ,22.6 ,22.7 ,22.8 ,,23.9 ,23.9 ,2.30 ,22.7 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,24.9 ,,,,,0.0012 ,1.58E+01,1.24E-01,3.30E-04,L3,15.33 ,-,0.504 ,0.017 ,17.5 ,17.3 ,,
2021/11/22 5:00,,,,22.4 ,22.2 ,22.5 ,21.9 ,22.5 ,22.4 ,22.4 ,22.6 ,22.4 ,0.89 ,26.4 ,22.7 ,22.7 ,23.5 ,22.8 ,22.7 ,24.6 ,22.5 ,22.4 ,22.5 ,22.9 ,22.5 ,22.4 ,21.9 ,30.5 ,26.1 ,26.3 ,22.6 ,22.7 ,22.8 ,,23.9 ,23.8 ,2.30 ,22.7 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,25.2 ,,,,,0.0013 ,1.57E+01,1.80E-01,3.20E-04,L3,15.33 ,-,0.504 ,0.017 ,17.4 ,17.3 ,,
2021/11/22 11:00,,,,22.4 ,22.2 ,22.5 ,21.9 ,22.5 ,22.4 ,22.4 ,22.6 ,22.4 ,1.03 ,26.4 ,22.7 ,22.7 ,23.5 ,22.8 ,22.7 ,24.6 ,22.5 ,22.3 ,22.5 ,22.8 ,22.5 ,22.4 ,21.9 ,30.4 ,26.1 ,26.3 ,22.6 ,22.7 ,22.8 ,,23.9 ,23.8 ,2.40 ,22.7 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,27.6 ,,,,,0.0011 ,1.58E+01,1.65E-01,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,17.4 ,17.3 ,,
2021/11/22 17:00,,,,22.4 ,22.1 ,22.4 ,21.8 ,22.5 ,22.4 ,22.4 ,22.6 ,22.4 ,0.92 ,26.4 ,22.7 ,22.6 ,23.5 ,22.8 ,22.6 ,24.6 ,22.5 ,22.3 ,22.5 ,22.8 ,22.5 ,22.3 ,21.8 ,30.4 ,26.1 ,26.3 ,22.5 ,22.7 ,22.7 ,,23.9 ,23.8 ,2.41 ,22.8 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,27.3 ,,,,,0.0012 ,1.59E+01,1.41E-01,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,18.8 ,18.6 ,,
2021/11/22 23:00,,,,22.4 ,22.1 ,22.4 ,21.8 ,22.5 ,22.4 ,22.4 ,22.6 ,22.4 ,0.66 ,26.4 ,22.7 ,22.6 ,23.5 ,22.8 ,22.6 ,24.6 ,22.5 ,22.3 ,22.5 ,22.8 ,22.5 ,22.3 ,21.8 ,30.4 ,26.1 ,26.3 ,22.5 ,22.7 ,22.7 ,,23.9 ,23.8 ,2.51 ,22.9 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.4 ,,,,,0.0012 ,1.55E+01,1.36E-01,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,19.6 ,19.5 ,,
2021/11/23 5:00,,,,22.4 ,22.1 ,22.4 ,21.8 ,22.5 ,22.4 ,22.4 ,22.6 ,22.4 ,0.36 ,26.3 ,22.7 ,22.6 ,23.5 ,22.8 ,22.6 ,24.6 ,22.4 ,22.3 ,22.5 ,22.8 ,22.4 ,22.3 ,21.8 ,30.3 ,26.1 ,26.3 ,22.5 ,22.7 ,22.7 ,,23.9 ,23.8 ,2.51 ,22.8 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.6 ,,,,,0.0012 ,1.60E+01,1.66E-01,3.30E-04,L3,15.27 ,-,0.504 ,0.017 ,19.5 ,19.4 ,,
2021/11/23 11:00,,,,22.4 ,22.1 ,22.4 ,21.8 ,22.5 ,22.4 ,22.4 ,22.6 ,22.4 ,0.55 ,26.3 ,22.7 ,22.6 ,23.5 ,22.7 ,22.6 ,24.6 ,22.4 ,22.3 ,22.4 ,22.8 ,22.4 ,22.3 ,21.8 ,30.3 ,26.0 ,26.2 ,22.5 ,22.6 ,22.7 ,,23.9 ,23.8 ,2.51 ,22.8 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.2 ,,,,,0.0012 ,1.60E+01,1.01E-01,3.30E-04,L3,15.28 ,-,0.504 ,0.017 ,19.0 ,18.8 ,,
2021/11/23 17:00,,,,22.4 ,22.1 ,22.4 ,21.8 ,22.4 ,22.4 ,22.3 ,22.5 ,22.3 ,0.41 ,26.3 ,22.6 ,22.6 ,23.4 ,22.7 ,22.6 ,24.5 ,22.4 ,22.3 ,22.4 ,22.7 ,22.4 ,22.3 ,21.8 ,30.3 ,26.0 ,26.2 ,22.5 ,22.5 ,22.6 ,,23.9 ,23.8 ,2.51 ,22.9 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,25.8 ,,,,,0.0012 ,1.58E+01,1.24E-01,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,19.4 ,19.3 ,,
2021/11/23 23:00,,,,22.3 ,22.1 ,22.4 ,21.8 ,22.4 ,22.3 ,22.3 ,22.5 ,22.3 ,0.44 ,26.3 ,22.6 ,22.5 ,23.4 ,22.7 ,22.6 ,24.5 ,22.4 ,22.2 ,22.4 ,22.7 ,22.4 ,22.3 ,21.8 ,30.2 ,26.0 ,26.2 ,22.4 ,22.5 ,22.6 ,,23.8 ,23.8 ,2.51 ,22.7 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.9 ,,,,,0.0012 ,1.59E+01,1.28E-01,3.20E-04,L3,15.31 ,-,0.504 ,0.017 ,18.9 ,18.7 ,,
2021/11/24 5:00,,,,22.3 ,22.0 ,22.3 ,21.7 ,22.4 ,22.3 ,22.3 ,22.5 ,22.3 ,0.47 ,26.2 ,22.6 ,22.5 ,23.4 ,22.6 ,22.5 ,24.5 ,22.3 ,22.2 ,22.3 ,22.7 ,22.3 ,22.2 ,21.7 ,30.1 ,25.9 ,26.1 ,22.4 ,22.5 ,22.6 ,,23.8 ,23.8 ,2.41 ,22.6 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.57E+01,1.41E-01,3.30E-04,L3,15.33 ,-,0.504 ,0.017 ,18.0 ,17.9 ,,
2021/11/24 11:00,,,,22.3 ,22.0 ,22.3 ,21.7 ,22.3 ,22.3 ,22.2 ,22.4 ,22.2 ,0.38 ,26.2 ,22.5 ,22.5 ,23.3 ,22.6 ,22.5 ,24.5 ,22.3 ,22.2 ,22.3 ,22.7 ,22.3 ,22.2 ,21.7 ,30.1 ,25.9 ,26.1 ,22.4 ,22.6 ,22.6 ,,23.8 ,23.7 ,2.40 ,22.6 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,25.8 ,,,,,0.0012 ,1.58E+01,9.05E-02,3.30E-04,L3,15.30 ,-,0.504 ,0.017 ,17.3 ,17.2 ,,
2021/11/24 17:00,,,,22.2 ,22.0 ,22.3 ,21.7 ,22.3 ,22.2 ,22.2 ,22.4 ,22.2 ,0.32 ,26.1 ,22.5 ,22.4 ,23.3 ,22.6 ,22.4 ,24.4 ,22.3 ,22.1 ,22.3 ,22.6 ,22.3 ,22.2 ,21.7 ,30.0 ,25.8 ,26.0 ,22.3 ,22.5 ,22.5 ,,23.8 ,23.7 ,2.40 ,22.5 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.7 ,,,,,0.0012 ,1.60E+01,1.60E-01,3.26E-04,L3,15.34 ,-,0.504 ,0.016 ,17.2 ,17.1 ,,
2021/11/24 23:00,,,,22.2 ,21.9 ,22.2 ,21.6 ,22.3 ,22.2 ,22.2 ,22.4 ,22.2 ,0.40 ,26.1 ,22.5 ,22.4 ,23.2 ,22.5 ,22.4 ,24.4 ,22.2 ,22.1 ,22.3 ,22.6 ,22.2 ,22.1 ,21.7 ,29.9 ,25.8 ,26.0 ,22.3 ,22.4 ,22.5 ,,23.8 ,23.7 ,2.36 ,22.4 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.9 ,,,,,0.0012 ,1.58E+01,1.47E-01,3.26E-04,L3,15.36 ,-,0.504 ,0.016 ,16.8 ,16.7 ,,
2021/11/25 5:00,,,,22.2 ,21.9 ,22.2 ,21.6 ,22.2 ,22.2 ,22.1 ,22.3 ,22.1 ,0.47 ,26.0 ,22.5 ,22.4 ,23.2 ,22.5 ,22.4 ,24.4 ,22.2 ,22.1 ,22.2 ,22.6 ,22.2 ,22.1 ,21.6 ,29.9 ,25.8 ,25.9 ,22.3 ,22.5 ,22.5 ,,23.8 ,23.7 ,2.30 ,22.2 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0013 ,1.60E+01,1.29E-01,3.22E-04,L3,15.37 ,-,0.504 ,0.016 ,16.3 ,16.2 ,,
2021/11/25 11:00,,,,22.1 ,21.9 ,22.1 ,21.6 ,22.2 ,22.1 ,22.1 ,22.3 ,22.1 ,0.55 ,26.0 ,22.4 ,22.3 ,23.2 ,22.5 ,22.3 ,24.4 ,22.2 ,22.0 ,22.2 ,22.5 ,22.2 ,22.1 ,21.6 ,29.8 ,25.7 ,25.9 ,22.2 ,22.4 ,22.5 ,,23.8 ,23.7 ,2.30 ,22.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.4 ,,,,,0.0013 ,1.58E+01,1.40E-01,3.24E-04,L3,15.33 ,-,0.504 ,0.017 ,16.3 ,16.2 ,,
2021/11/25 17:00,,,,22.1 ,21.8 ,22.1 ,21.5 ,22.2 ,22.1 ,22.1 ,22.3 ,22.1 ,0.50 ,25.9 ,22.4 ,22.3 ,23.1 ,22.4 ,22.3 ,24.3 ,22.1 ,22.0 ,22.1 ,22.5 ,22.1 ,22.0 ,21.5 ,29.7 ,25.7 ,25.8 ,22.2 ,22.4 ,22.4 ,,23.8 ,23.7 ,2.30 ,22.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.2 ,,,,,0.0013 ,1.59E+01,1.46E-01,3.30E-04,L3,15.34 ,-,0.504 ,0.017 ,17.4 ,17.3 ,,
2021/11/25 23:00,,,,22.1 ,21.8 ,22.1 ,21.5 ,22.2 ,22.1 ,22.0 ,22.2 ,22.1 ,0.33 ,25.9 ,22.3 ,22.3 ,23.1 ,22.4 ,22.3 ,24.3 ,22.1 ,21.9 ,22.1 ,22.5 ,22.1 ,22.0 ,21.5 ,29.6 ,25.6 ,25.8 ,22.2 ,22.3 ,22.4 ,,23.8 ,23.7 ,2.30 ,22.1 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.7 ,,,,,0.0012 ,1.60E+01,1.61E-01,3.20E-04,L3,15.34 ,-,0.504 ,0.016 ,17.5 ,17.3 ,,
2021/11/26 5:00,,,,22.0 ,21.8 ,22.0 ,21.5 ,22.1 ,22.0 ,22.0 ,22.2 ,22.0 ,0.34 ,25.8 ,22.3 ,22.2 ,23.1 ,22.4 ,22.3 ,24.3 ,22.1 ,21.9 ,22.1 ,22.4 ,22.1 ,22.0 ,21.5 ,29.6 ,25.6 ,25.8 ,22.1 ,22.3 ,22.4 ,,23.7 ,23.7 ,2.30 ,22.0 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.8 ,,,,,0.0012 ,1.59E+01,1.72E-01,3.20E-04,L3,15.35 ,-,0.504 ,0.016 ,17.0 ,16.9 ,,
2021/11/26 11:00,,,,22.0 ,21.8 ,22.0 ,21.4 ,22.1 ,22.0 ,22.0 ,22.2 ,22.0 ,0.50 ,25.8 ,22.3 ,22.2 ,23.0 ,22.3 ,22.2 ,24.3 ,22.0 ,21.9 ,22.1 ,22.4 ,22.0 ,21.9 ,21.5 ,29.5 ,25.5 ,25.7 ,22.1 ,22.3 ,22.4 ,,23.7 ,23.6 ,2.30 ,21.9 ,0.00 ,-,-,-,15.55,-,25,-,-,0.504 ,-,26.4 ,,,,,0.0013 ,1.57E+01,1.23E-01,3.30E-04,L3,15.34 ,-,0.504 ,0.017 ,16.8 ,16.7 ,,
2021/11/26 17:00,,,,22.0 ,21.7 ,22.0 ,21.4 ,22.1 ,22.0 ,22.0 ,22.2 ,22.0 ,0.41 ,25.7 ,22.3 ,22.2 ,23.0 ,22.3 ,22.2 ,24.3 ,22.0 ,21.9 ,22.0 ,22.4 ,22.0 ,21.9 ,21.4 ,29.4 ,25.5 ,25.7 ,22.1 ,22.3 ,22.3 ,,23.7 ,23.6 ,3.83 ,21.9 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.58E+01,1.82E-01,3.30E-04,L3,15.33 ,-,0.504 ,0.017 ,17.1 ,17.1 ,,
2021/11/26 23:00,,,,21.9 ,21.7 ,21.9 ,21.4 ,22.0 ,21.9 ,21.9 ,22.1 ,21.9 ,0.43 ,25.7 ,22.2 ,22.1 ,23.0 ,22.3 ,22.2 ,24.2 ,22.0 ,21.8 ,22.0 ,22.3 ,22.0 ,21.9 ,21.4 ,29.4 ,25.4 ,25.6 ,22.0 ,22.3 ,22.3 ,,23.7 ,23.6 ,3.82 ,21.8 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.0 ,,,,,0.0013 ,1.57E+01,1.74E-01,3.30E-04,L3,15.37 ,-,0.504 ,0.016 ,16.5 ,16.4 ,,
2021/11/27 5:00,,,,21.9 ,21.7 ,21.9 ,21.3 ,22.0 ,21.9 ,21.9 ,22.1 ,21.9 ,0.31 ,25.6 ,22.2 ,22.1 ,22.9 ,22.2 ,22.1 ,24.2 ,21.9 ,21.8 ,22.0 ,22.3 ,21.9 ,21.8 ,21.4 ,29.3 ,25.4 ,25.6 ,22.0 ,22.2 ,22.3 ,,23.7 ,23.6 ,3.82 ,21.7 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.8 ,,,,,0.0012 ,1.57E+01,1.12E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,15.8 ,15.6 ,,
2021/11/27 11:00,,,,21.8 ,21.6 ,21.9 ,21.3 ,21.9 ,21.9 ,21.8 ,22.0 ,21.8 ,0.40 ,25.6 ,22.2 ,22.1 ,22.9 ,22.2 ,22.1 ,24.2 ,21.9 ,21.8 ,21.9 ,22.2 ,21.9 ,21.8 ,21.3 ,29.2 ,25.3 ,25.5 ,21.9 ,22.2 ,22.2 ,,23.7 ,23.6 ,3.72 ,21.7 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.57E+01,1.60E-01,3.20E-04,L3,15.37 ,-,0.504 ,0.016 ,15.2 ,15.1 ,,
2021/11/27 17:00,,,,21.8 ,21.6 ,21.8 ,21.3 ,21.9 ,21.8 ,21.8 ,22.0 ,21.8 ,0.25 ,25.5 ,22.1 ,22.0 ,22.8 ,22.1 ,22.0 ,24.1 ,21.9 ,21.7 ,21.9 ,22.2 ,21.9 ,21.8 ,21.3 ,29.1 ,25.3 ,25.5 ,21.9 ,22.1 ,22.1 ,,23.6 ,23.6 ,3.73 ,21.5 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,25.8 ,,,,,0.0012 ,1.56E+01,1.39E-01,3.20E-04,L3,15.40 ,-,0.504 ,0.016 ,15.3 ,15.2 ,,
2021/11/27 23:00,,,,21.8 ,21.5 ,21.8 ,21.2 ,21.9 ,21.8 ,21.7 ,22.0 ,21.8 ,0.33 ,25.5 ,22.1 ,22.0 ,22.8 ,22.1 ,22.0 ,24.1 ,21.8 ,21.7 ,21.8 ,22.2 ,21.8 ,21.7 ,21.3 ,29.1 ,25.2 ,25.4 ,21.9 ,22.1 ,22.1 ,,23.6 ,23.5 ,3.72 ,21.4 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.0 ,,,,,0.0013 ,1.57E+01,1.57E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,14.7 ,14.6 ,,
2021/11/28 5:00,,,,21.7 ,21.5 ,21.7 ,21.2 ,21.8 ,21.7 ,21.7 ,21.9 ,21.7 ,0.31 ,25.4 ,22.0 ,21.9 ,22.7 ,22.0 ,22.0 ,24.1 ,21.8 ,21.6 ,21.8 ,22.1 ,21.8 ,21.7 ,21.2 ,29.0 ,25.2 ,25.4 ,21.8 ,22.0 ,22.1 ,,23.6 ,23.5 ,3.72 ,21.3 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.55E+01,1.85E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,14.3 ,14.2 ,,
2021/11/28 11:00,,,,21.7 ,21.5 ,21.7 ,21.1 ,21.8 ,21.7 ,21.7 ,21.9 ,21.7 ,0.37 ,25.3 ,22.0 ,21.9 ,22.7 ,22.0 ,21.9 ,24.0 ,21.7 ,21.6 ,21.7 ,22.1 ,21.7 ,21.6 ,21.2 ,28.9 ,25.1 ,25.3 ,21.8 ,22.0 ,22.0 ,,23.6 ,23.5 ,3.72 ,21.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.55E+01,1.20E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.016 ,14.4 ,14.2 ,,
2021/11/28 17:00,,,,21.6 ,21.4 ,21.6 ,21.1 ,21.7 ,21.7 ,21.6 ,21.8 ,21.6 ,0.32 ,25.3 ,21.9 ,21.8 ,22.6 ,21.9 ,21.9 ,24.0 ,21.7 ,21.5 ,21.7 ,22.0 ,21.7 ,21.6 ,21.1 ,28.8 ,25.1 ,25.2 ,21.7 ,22.0 ,22.0 ,,23.6 ,23.5 ,3.62 ,21.2 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.505 ,-,26.1 ,,,,,0.0012 ,1.58E+01,1.64E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,15.1 ,15.0 ,,
2021/11/28 23:00,,,,21.6 ,21.4 ,21.6 ,21.1 ,21.7 ,21.6 ,21.6 ,21.8 ,21.6 ,0.35 ,25.2 ,21.9 ,21.8 ,22.6 ,21.9 ,21.8 ,23.9 ,21.6 ,21.5 ,21.7 ,22.0 ,21.6 ,21.5 ,21.1 ,28.8 ,25.0 ,25.2 ,21.7 ,21.9 ,22.0 ,,23.6 ,23.5 ,3.62 ,21.0 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.54E+01,9.07E-02,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,14.8 ,14.7 ,,
2021/11/29 5:00,,,,21.6 ,21.3 ,21.6 ,21.0 ,21.7 ,21.6 ,21.5 ,21.8 ,21.6 ,0.48 ,25.2 ,21.9 ,21.8 ,22.5 ,21.8 ,21.8 ,23.9 ,21.6 ,21.5 ,21.6 ,22.0 ,21.6 ,21.5 ,21.1 ,28.7 ,25.0 ,25.1 ,21.6 ,21.9 ,21.9 ,,23.5 ,23.5 ,3.62 ,20.9 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.5 ,,,,,0.0013 ,1.55E+01,1.68E-01,3.20E-04,L3,15.46 ,-,0.504 ,0.016 ,13.9 ,13.8 ,,
2021/11/29 11:00,,,,21.5 ,21.3 ,21.5 ,21.0 ,21.6 ,21.5 ,21.5 ,21.7 ,21.5 ,0.57 ,25.1 ,21.8 ,21.7 ,22.5 ,21.8 ,21.7 ,23.9 ,21.6 ,21.4 ,21.6 ,21.9 ,21.6 ,21.5 ,21.0 ,28.6 ,24.9 ,25.1 ,21.6 ,21.8 ,21.9 ,,23.5 ,23.4 ,3.62 ,20.9 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.8 ,,,,,0.0012 ,1.58E+01,1.45E-01,3.30E-04,L3,15.41 ,-,0.503 ,0.016 ,13.8 ,13.7 ,,
2021/11/29 17:00,,,,21.5 ,21.2 ,21.5 ,20.9 ,21.6 ,21.5 ,21.4 ,21.7 ,21.5 ,0.42 ,25.1 ,21.8 ,21.7 ,22.5 ,21.8 ,21.7 ,23.8 ,21.5 ,21.4 ,21.6 ,21.9 ,21.5 ,21.4 ,21.0 ,28.6 ,24.9 ,25.1 ,21.6 ,21.8 ,21.9 ,,23.5 ,23.4 ,3.63 ,20.8 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.4 ,,,,,0.0011 ,1.51E+01,1.73E-01,3.30E-04,L3,15.38 ,-,0.504 ,0.016 ,15.1 ,15.0 ,,
2021/11/29 23:00,,,,21.4 ,21.2 ,21.4 ,20.9 ,21.5 ,21.5 ,21.4 ,21.6 ,21.4 ,0.44 ,25.0 ,21.7 ,21.7 ,22.4 ,21.7 ,21.7 ,23.8 ,21.5 ,21.3 ,21.5 ,21.9 ,21.5 ,21.4 ,21.0 ,28.5 ,24.8 ,25.0 ,21.5 ,21.8 ,21.8 ,,23.5 ,23.4 ,3.62 ,20.6 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.4 ,,,,,0.0013 ,1.60E+01,1.22E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,14.9 ,14.8 ,,
2021/11/30 5:00,,,,21.4 ,21.2 ,21.4 ,20.9 ,21.5 ,21.4 ,21.4 ,21.6 ,21.4 ,0.49 ,25.0 ,21.7 ,21.6 ,22.4 ,21.7 ,21.6 ,23.8 ,21.5 ,21.3 ,21.5 ,21.8 ,21.5 ,21.3 ,20.9 ,28.4 ,24.8 ,25.0 ,21.5 ,21.8 ,21.8 ,,23.5 ,23.4 ,3.51 ,20.5 ,0.00 ,0.00 ,-,-,15.56,-,25,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.55E+01,2.17E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,14.4 ,14.2 ,,
2021/11/30 11:00,,,,21.4 ,21.1 ,21.4 ,20.8 ,21.5 ,21.4 ,21.3 ,21.6 ,21.4 ,0.60 ,25.0 ,21.7 ,21.6 ,22.3 ,21.7 ,21.6 ,23.8 ,21.4 ,21.3 ,21.4 ,21.8 ,21.4 ,21.3 ,20.9 ,28.4 ,24.7 ,24.9 ,21.5 ,21.7 ,21.7 ,,23.4 ,23.4 ,3.62 ,20.5 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.8 ,,,,,0.0012 ,1.59E+01,1.71E-01,3.20E-04,L3,15.37 ,-,0.504 ,0.016 ,14.3 ,14.2 ,,
2021/11/30 17:00,,,,21.4 ,21.1 ,21.3 ,20.8 ,21.4 ,21.4 ,21.3 ,21.5 ,21.3 ,0.66 ,24.9 ,21.6 ,21.6 ,22.3 ,21.6 ,21.6 ,23.7 ,21.4 ,21.2 ,21.4 ,21.7 ,21.4 ,21.3 ,20.8 ,28.3 ,24.7 ,24.9 ,21.4 ,21.7 ,21.7 ,,23.4 ,23.3 ,3.62 ,20.6 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,26.9 ,,,,,0.0012 ,1.58E+01,1.56E-01,3.30E-04,L3,15.37 ,-,0.504 ,0.017 ,15.9 ,15.8 ,,
2021/11/30 23:00,,,,21.3 ,21.1 ,21.3 ,20.8 ,21.4 ,21.4 ,21.3 ,21.5 ,21.3 ,0.75 ,24.9 ,21.6 ,21.5 ,22.3 ,21.6 ,21.6 ,23.7 ,21.4 ,21.2 ,21.4 ,21.7 ,21.4 ,21.3 ,20.8 ,28.3 ,24.7 ,24.9 ,21.4 ,21.6 ,21.7 ,,23.4 ,23.3 ,3.62 ,20.6 ,0.00 ,0.00 ,-,-,15.55,-,25,-,-,0.504 ,-,27.0 ,,,,,0.0012 ,1.60E+01,1.69E-01,3.20E-04,L3,15.36 ,-,0.504 ,0.017 ,17.2 ,17.1 ,,
2021/12/1 5:00,,,,21.3 ,21.1 ,21.3 ,20.8 ,21.4 ,21.4 ,21.3 ,21.5 ,21.3 ,1.01 ,24.9 ,21.6 ,21.5 ,22.3 ,21.6 ,21.6 ,23.7 ,21.4 ,21.2 ,21.4 ,21.7 ,21.4 ,21.2 ,20.8 ,28.3 ,24.7 ,24.9 ,21.4 ,21.7 ,21.7 ,,23.4 ,23.3 ,3.72 ,20.8 ,0.00 ,0.00 ,-,-,15.82,-,25,-,-,0.504 ,-,27.6 ,,,,,0.0012 ,1.58E+01,2.49E-01,3.20E-04,L3,15.30 ,-,0.504 ,0.017 ,18.3 ,18.1 ,,
2021/12/1 11:00,,,,21.3 ,21.0 ,21.2 ,20.7 ,21.4 ,21.3 ,21.2 ,21.5 ,21.3 ,0.81 ,24.9 ,21.6 ,21.5 ,22.3 ,21.6 ,21.5 ,23.7 ,21.3 ,21.2 ,21.3 ,21.7 ,21.3 ,21.2 ,20.8 ,28.2 ,24.6 ,24.8 ,21.4 ,21.5 ,21.6 ,,23.4 ,23.3 ,4.55 ,20.9 ,0.00 ,0.00 ,-,-,15.82,-,25,-,-,0.504 ,-,26.9 ,,,,,0.0012 ,1.60E+01,1.58E-01,3.20E-04,L3,15.28 ,-,0.504 ,0.017 ,18.9 ,18.8 ,,
2021/12/1 17:00,,,,21.2 ,21.0 ,21.2 ,20.7 ,21.3 ,21.2 ,21.2 ,21.4 ,21.2 ,0.21 ,24.8 ,21.5 ,21.4 ,22.2 ,21.5 ,21.4 ,23.5 ,21.2 ,21.1 ,21.2 ,21.6 ,21.2 ,21.1 ,20.7 ,28.2 ,24.5 ,24.7 ,21.3 ,21.3 ,21.4 ,,23.4 ,23.3 ,4.55 ,21.0 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.3 ,,,,,0.0012 ,1.59E+01,1.29E-01,3.30E-04,L3,15.31 ,-,0.504 ,0.016 ,19.0 ,18.9 ,,
2021/12/1 23:00,,,,21.1 ,20.9 ,21.1 ,20.6 ,21.2 ,21.2 ,21.1 ,21.3 ,21.1 ,0.28 ,24.8 ,21.4 ,21.3 ,22.1 ,21.4 ,21.4 ,23.5 ,21.1 ,21.0 ,21.2 ,21.5 ,21.2 ,21.1 ,20.6 ,28.1 ,24.5 ,24.7 ,21.2 ,21.3 ,21.3 ,,23.3 ,23.2 ,4.55 ,21.0 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.5 ,,,,,0.0011 ,1.57E+01,1.76E-01,3.20E-04,L3,15.35 ,-,0.504 ,0.016 ,18.3 ,18.2 ,,
2021/12/2 5:00,,,,21.1 ,20.9 ,21.1 ,20.5 ,21.2 ,21.1 ,21.1 ,21.3 ,21.1 ,0.29 ,24.8 ,21.3 ,21.3 ,22.0 ,21.4 ,21.3 ,23.4 ,21.1 ,21.0 ,21.1 ,21.4 ,21.1 ,21.0 ,20.6 ,28.1 ,24.4 ,24.6 ,21.2 ,21.2 ,21.3 ,,23.3 ,23.2 ,4.45 ,21.0 ,0.00 ,0.00 ,-,-,15.84,-,25,-,-,0.505 ,-,25.6 ,,,,,0.0012 ,1.57E+01,1.75E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,16.9 ,16.8 ,,
2021/12/2 11:00,,,,21.1 ,20.8 ,21.0 ,20.5 ,21.2 ,21.1 ,21.0 ,21.2 ,21.0 ,0.31 ,24.7 ,21.3 ,21.2 ,22.0 ,21.3 ,21.3 ,23.3 ,21.0 ,20.9 ,21.1 ,21.4 ,21.1 ,21.0 ,20.5 ,28.0 ,24.4 ,24.6 ,21.1 ,21.3 ,21.3 ,,23.3 ,23.2 ,4.44 ,20.8 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.9 ,,,,,0.0012 ,1.54E+01,1.46E-01,3.20E-04,L3,15.40 ,-,0.504 ,0.016 ,15.6 ,15.5 ,,
2021/12/2 17:00,,,,21.0 ,20.8 ,21.0 ,20.4 ,21.1 ,21.0 ,21.0 ,21.2 ,21.0 ,0.21 ,24.7 ,21.3 ,21.2 ,21.9 ,21.3 ,21.2 ,23.2 ,21.0 ,20.9 ,21.0 ,21.4 ,21.0 ,20.9 ,20.5 ,28.0 ,24.4 ,24.5 ,21.1 ,21.2 ,21.3 ,,23.3 ,23.2 ,4.45 ,20.8 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.6 ,,,,,0.0012 ,1.54E+01,1.42E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,15.7 ,15.6 ,,
2021/12/2 23:00,,,,21.0 ,20.7 ,21.0 ,20.4 ,21.1 ,21.0 ,21.0 ,21.2 ,21.0 ,0.42 ,24.7 ,21.2 ,21.1 ,21.9 ,21.2 ,21.2 ,23.2 ,21.0 ,20.9 ,21.0 ,21.4 ,21.0 ,20.9 ,20.5 ,28.0 ,24.3 ,24.5 ,21.1 ,21.2 ,21.2 ,,23.2 ,23.2 ,4.44 ,20.7 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.57E+01,1.46E-01,3.20E-04,L3,15.40 ,-,0.504 ,0.016 ,15.2 ,15.1 ,,
2021/12/3 5:00,,,,21.0 ,20.7 ,20.9 ,20.4 ,21.0 ,21.0 ,20.9 ,21.2 ,20.9 ,0.61 ,24.7 ,21.2 ,21.1 ,21.8 ,21.2 ,21.2 ,23.2 ,21.0 ,20.8 ,21.0 ,21.3 ,21.0 ,20.9 ,20.4 ,28.0 ,24.3 ,24.5 ,21.0 ,21.2 ,21.3 ,,23.2 ,23.1 ,4.45 ,20.6 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.7 ,,,,,0.0012 ,1.55E+01,1.34E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.017 ,15.0 ,14.9 ,,
2021/12/3 11:00,,,,20.9 ,20.7 ,20.9 ,20.4 ,21.0 ,20.9 ,20.9 ,21.1 ,20.9 ,0.70 ,24.7 ,21.2 ,21.1 ,21.8 ,21.2 ,21.1 ,23.1 ,20.9 ,20.8 ,20.9 ,21.3 ,20.9 ,20.8 ,20.4 ,28.0 ,24.3 ,24.4 ,21.0 ,21.2 ,21.3 ,,23.2 ,23.1 ,4.45 ,20.5 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.9 ,,,,,0.0012 ,1.55E+01,1.34E-01,3.20E-04,L3,15.37 ,-,0.504 ,0.017 ,15.0 ,14.9 ,,
2021/12/3 17:00,,,,20.9 ,20.6 ,20.9 ,20.3 ,21.0 ,20.9 ,20.9 ,21.1 ,20.9 ,0.47 ,24.6 ,21.2 ,21.1 ,21.8 ,21.2 ,21.1 ,23.1 ,20.9 ,20.8 ,20.9 ,21.3 ,20.9 ,20.8 ,20.4 ,27.9 ,24.3 ,24.4 ,21.0 ,21.1 ,21.2 ,,23.2 ,23.1 ,4.55 ,20.6 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.55E+01,2.19E-01,3.20E-04,L3,15.34 ,-,0.504 ,0.017 ,16.1 ,15.9 ,,
2021/12/3 23:00,,,,20.9 ,20.6 ,20.8 ,20.3 ,21.0 ,20.9 ,20.8 ,21.1 ,20.9 ,0.49 ,24.6 ,21.1 ,21.0 ,21.7 ,21.1 ,21.1 ,23.1 ,20.9 ,20.7 ,20.9 ,21.2 ,20.9 ,20.8 ,20.3 ,27.9 ,24.2 ,24.4 ,20.9 ,21.1 ,21.2 ,,23.2 ,23.1 ,4.55 ,20.5 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.3 ,,,,,0.0012 ,1.53E+01,1.63E-01,3.20E-04,L3,15.37 ,-,0.504 ,0.017 ,16.9 ,16.8 ,,
2021/12/4 5:00,,,,20.8 ,20.6 ,20.8 ,20.3 ,20.9 ,20.8 ,20.8 ,21.0 ,20.8 ,0.44 ,24.6 ,21.1 ,21.0 ,21.7 ,21.1 ,21.1 ,23.1 ,20.9 ,20.7 ,20.9 ,21.2 ,20.9 ,20.8 ,20.3 ,27.9 ,24.2 ,24.3 ,20.9 ,21.1 ,21.2 ,,23.2 ,23.1 ,4.55 ,20.5 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.2 ,,,,,0.0011 ,1.54E+01,1.83E-01,3.20E-04,L3,15.37 ,-,0.504 ,0.016 ,17.4 ,17.3 ,,
2021/12/4 11:00,,,,20.8 ,20.6 ,20.8 ,20.3 ,20.9 ,20.8 ,20.8 ,21.0 ,20.8 ,0.49 ,24.5 ,21.1 ,21.0 ,21.6 ,21.0 ,21.0 ,23.1 ,20.8 ,20.7 ,20.9 ,21.2 ,20.9 ,20.7 ,20.3 ,27.8 ,24.1 ,24.3 ,20.9 ,21.1 ,21.2 ,,23.1 ,23.0 ,4.55 ,20.5 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.3 ,,,,,0.0012 ,1.57E+01,1.94E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.017 ,17.6 ,17.5 ,,
2021/12/4 17:00,,,,20.8 ,20.5 ,20.8 ,20.2 ,20.9 ,20.8 ,20.8 ,21.0 ,20.8 ,0.34 ,24.5 ,21.1 ,21.0 ,21.7 ,21.0 ,21.0 ,23.1 ,20.8 ,20.7 ,20.8 ,21.2 ,20.8 ,20.7 ,20.3 ,27.8 ,24.1 ,24.3 ,20.8 ,21.0 ,21.1 ,,23.1 ,23.0 ,4.55 ,20.5 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.9 ,,,,,0.0012 ,1.58E+01,1.68E-01,3.20E-04,L3,15.34 ,-,0.504 ,0.016 ,18.3 ,18.2 ,,
2021/12/4 23:00,,,,20.8 ,20.5 ,20.8 ,20.2 ,20.9 ,20.8 ,20.8 ,21.0 ,20.8 ,0.14 ,24.5 ,21.0 ,20.9 ,21.6 ,21.0 ,21.0 ,23.0 ,20.8 ,20.6 ,20.8 ,21.1 ,20.8 ,20.7 ,20.3 ,27.8 ,24.1 ,24.3 ,20.8 ,21.0 ,21.1 ,,23.1 ,23.0 ,4.45 ,20.4 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.4 ,,,,,0.0012 ,1.53E+01,1.54E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,18.1 ,18.0 ,,
2021/12/5 5:00,,,,20.7 ,20.5 ,20.7 ,20.2 ,20.8 ,20.7 ,20.7 ,20.9 ,20.7 ,0.20 ,24.4 ,21.0 ,20.9 ,21.6 ,20.9 ,20.9 ,23.0 ,20.7 ,20.6 ,20.8 ,21.1 ,20.8 ,20.7 ,20.2 ,27.7 ,24.0 ,24.2 ,20.8 ,21.0 ,21.0 ,,23.1 ,23.0 ,4.45 ,20.3 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,25.7 ,,,,,0.0012 ,1.51E+01,1.31E-01,3.20E-04,L3,15.47 ,-,0.504 ,0.016 ,17.5 ,17.3 ,,
2021/12/5 11:00,,,,20.7 ,20.5 ,20.7 ,20.1 ,20.8 ,20.7 ,20.7 ,20.9 ,20.7 ,0.30 ,24.4 ,21.0 ,20.8 ,21.5 ,20.9 ,20.9 ,22.9 ,20.7 ,20.6 ,20.7 ,21.0 ,20.7 ,20.6 ,20.2 ,27.7 ,24.0 ,24.1 ,20.7 ,20.9 ,21.0 ,,23.0 ,22.9 ,4.45 ,20.2 ,0.00 ,0.00 ,-,-,15.82,-,25,-,-,0.504 ,-,26.1 ,,,,,0.0012 ,1.54E+01,1.83E-01,3.20E-04,L3,15.46 ,-,0.503 ,0.016 ,16.9 ,16.8 ,,
2021/12/5 17:00,,,,20.6 ,20.4 ,20.6 ,20.1 ,20.7 ,20.6 ,20.6 ,20.9 ,20.6 ,0.28 ,24.3 ,20.9 ,20.8 ,21.5 ,20.9 ,20.9 ,22.9 ,20.6 ,20.5 ,20.7 ,21.0 ,20.7 ,20.6 ,20.1 ,27.6 ,23.9 ,24.1 ,20.7 ,20.9 ,21.0 ,,23.0 ,22.9 ,4.45 ,20.1 ,0.00 ,0.00 ,-,-,15.83,-,25,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.52E+01,1.96E-01,3.20E-04,L3,15.45 ,-,0.504 ,0.016 ,17.2 ,17.1 ,,
2021/12/5 23:00,,,,20.6 ,20.4 ,20.6 ,20.0 ,20.7 ,20.6 ,20.6 ,20.8 ,20.6 ,0.38 ,24.2 ,20.9 ,20.8 ,21.4 ,20.8 ,20.8 ,22.9 ,20.6 ,20.5 ,20.6 ,21.0 ,20.6 ,20.5 ,20.1 ,27.5 ,23.8 ,24.0 ,20.6 ,20.8 ,20.9 ,,23.0 ,22.9 ,4.45 ,19.9 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0012 ,1.55E+01,1.03E-01,3.20E-04,L3,15.51 ,-,0.504 ,0.016 ,16.7 ,16.6 ,,
2021/12/6 5:00,,,,20.6 ,20.3 ,20.5 ,20.0 ,20.6 ,20.6 ,20.5 ,20.8 ,20.6 ,0.42 ,24.2 ,20.8 ,20.7 ,21.4 ,20.8 ,20.8 ,22.9 ,20.6 ,20.4 ,20.6 ,20.9 ,20.6 ,20.5 ,20.1 ,27.4 ,23.8 ,24.0 ,20.6 ,20.8 ,20.9 ,,23.0 ,22.9 ,4.34 ,19.8 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.58E+01,1.52E-01,3.20E-04,L3,15.49 ,-,0.504 ,0.016 ,16.1 ,16.0 ,,
2021/12/6 11:00,,,,20.5 ,20.3 ,20.5 ,20.0 ,20.6 ,20.5 ,20.5 ,20.7 ,20.5 ,0.48 ,24.1 ,20.8 ,20.7 ,21.4 ,20.7 ,20.7 ,22.8 ,20.5 ,20.4 ,20.6 ,20.9 ,20.6 ,20.4 ,20.0 ,27.3 ,23.7 ,23.9 ,20.6 ,20.8 ,20.9 ,,23.0 ,22.9 ,4.44 ,19.7 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.6 ,,,,,0.0012 ,1.54E+01,1.73E-01,3.20E-04,L3,15.41 ,-,0.503 ,0.016 ,16.3 ,16.1 ,,
2021/12/6 17:00,,,,20.5 ,20.2 ,20.4 ,19.9 ,20.6 ,20.5 ,20.4 ,20.7 ,20.5 ,0.45 ,24.1 ,20.8 ,20.6 ,21.3 ,20.7 ,20.7 ,22.8 ,20.5 ,20.3 ,20.5 ,20.9 ,20.5 ,20.4 ,20.0 ,27.3 ,23.7 ,23.8 ,20.5 ,20.7 ,20.8 ,,22.9 ,22.8 ,4.45 ,19.6 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.5 ,,,,,0.0011 ,1.53E+01,1.39E-01,3.20E-04,L3,15.42 ,-,0.503 ,0.016 ,17.2 ,17.0 ,,
2021/12/6 23:00,,,,20.4 ,20.2 ,20.4 ,19.9 ,20.5 ,20.5 ,20.4 ,20.7 ,20.5 ,0.54 ,24.0 ,20.7 ,20.6 ,21.3 ,20.7 ,20.7 ,22.8 ,20.5 ,20.3 ,20.5 ,20.8 ,20.5 ,20.4 ,20.0 ,27.2 ,23.7 ,23.8 ,20.5 ,20.7 ,20.8 ,,22.9 ,22.8 ,4.45 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0013 ,1.53E+01,1.28E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,17.7 ,17.5 ,,
2021/12/7 5:00,,,,20.4 ,20.2 ,20.4 ,19.8 ,20.5 ,20.4 ,20.4 ,20.6 ,20.4 ,0.51 ,24.0 ,20.7 ,20.6 ,21.3 ,20.6 ,20.6 ,22.8 ,20.4 ,20.3 ,20.5 ,20.8 ,20.5 ,20.3 ,19.9 ,27.1 ,23.6 ,23.8 ,20.5 ,20.7 ,20.8 ,,22.9 ,22.8 ,4.45 ,19.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0013 ,1.56E+01,1.54E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,17.9 ,17.8 ,,
2021/12/7 11:00,,,,20.4 ,20.1 ,20.3 ,19.8 ,20.5 ,20.4 ,20.3 ,20.6 ,20.4 ,0.51 ,23.9 ,20.7 ,20.5 ,21.2 ,20.6 ,20.6 ,22.8 ,20.4 ,20.2 ,20.4 ,20.8 ,20.4 ,20.3 ,19.9 ,27.0 ,23.6 ,23.7 ,20.4 ,20.7 ,20.7 ,,22.9 ,22.8 ,4.45 ,19.5 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.6 ,,,,,0.0013 ,1.54E+01,1.82E-01,3.20E-04,L3,15.40 ,-,0.504 ,0.016 ,18.0 ,17.8 ,,
2021/12/7 17:00,,,,20.3 ,20.1 ,20.3 ,19.8 ,20.4 ,20.4 ,20.3 ,20.6 ,20.4 ,0.49 ,23.9 ,20.6 ,20.5 ,21.2 ,20.6 ,20.6 ,22.8 ,20.4 ,20.2 ,20.4 ,20.7 ,20.4 ,20.3 ,19.9 ,27.0 ,23.5 ,23.7 ,20.4 ,20.7 ,20.7 ,,22.9 ,22.7 ,4.45 ,19.5 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.4 ,,,,,0.0012 ,1.57E+01,1.50E-01,3.20E-04,L3,15.38 ,-,0.503 ,0.016 ,18.8 ,18.6 ,,
2021/12/7 23:00,,,,20.3 ,20.1 ,20.3 ,19.8 ,20.4 ,20.4 ,20.3 ,20.5 ,20.3 ,0.52 ,23.8 ,20.6 ,20.5 ,21.2 ,20.6 ,20.6 ,22.8 ,20.4 ,20.2 ,20.4 ,20.7 ,20.4 ,20.2 ,19.8 ,26.9 ,23.5 ,23.7 ,20.4 ,20.6 ,20.7 ,,22.8 ,22.7 ,4.45 ,19.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0013 ,1.59E+01,2.23E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.016 ,19.0 ,18.9 ,,
2021/12/8 5:00,,,,20.3 ,20.1 ,20.2 ,19.7 ,20.4 ,20.3 ,20.3 ,20.5 ,20.3 ,0.43 ,23.8 ,20.6 ,20.5 ,21.2 ,20.6 ,20.5 ,22.8 ,20.3 ,20.2 ,20.4 ,20.7 ,20.4 ,20.2 ,19.8 ,26.9 ,23.5 ,23.6 ,20.3 ,20.6 ,20.7 ,,22.8 ,22.7 ,4.65 ,19.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0013 ,1.55E+01,1.57E-01,3.30E-04,L3,15.37 ,-,0.504 ,0.016 ,18.8 ,18.7 ,,
2021/12/8 11:00,,,,20.3 ,20.0 ,20.2 ,19.7 ,20.4 ,20.3 ,20.2 ,20.5 ,20.3 ,0.39 ,23.7 ,20.5 ,20.4 ,21.1 ,20.5 ,20.5 ,22.7 ,20.3 ,20.1 ,20.3 ,20.6 ,20.3 ,20.2 ,19.8 ,26.8 ,23.4 ,23.6 ,20.3 ,20.5 ,20.6 ,,22.8 ,22.7 ,5.17 ,19.5 ,-,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.1 ,,,,,0.0013 ,1.55E+01,1.51E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.016 ,18.3 ,18.2 ,,
2021/12/8 17:00,,,,20.2 ,20.0 ,20.1 ,19.6 ,20.3 ,20.2 ,20.2 ,20.4 ,20.2 ,0.27 ,23.7 ,20.5 ,20.4 ,21.1 ,20.5 ,20.5 ,22.7 ,20.2 ,20.1 ,20.3 ,20.6 ,20.3 ,20.1 ,19.7 ,26.7 ,23.4 ,23.5 ,20.2 ,20.5 ,20.5 ,,22.8 ,22.7 ,5.37 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,25.9 ,,,,,0.0012 ,1.57E+01,1.93E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,17.8 ,17.6 ,,
