,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
2021/12/8 23:00,,,,20.1 ,19.9 ,20.1 ,19.6 ,20.3 ,20.2 ,20.1 ,20.4 ,20.2 ,0.30 ,23.6 ,20.4 ,20.3 ,21.1 ,20.4 ,20.4 ,22.6 ,20.1 ,20.0 ,20.2 ,20.5 ,20.2 ,20.1 ,19.7 ,26.6 ,23.3 ,23.4 ,20.2 ,20.4 ,20.5 ,,22.7 ,22.6 ,4.76 ,19.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.58E+01,2.40E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,17.3 ,17.2 ,,
2021/12/9 5:00,,,,20.1 ,19.8 ,20.0 ,19.5 ,20.2 ,20.1 ,20.0 ,20.3 ,20.1 ,0.30 ,23.5 ,20.3 ,20.2 ,21.0 ,20.3 ,20.3 ,22.5 ,20.1 ,19.9 ,20.1 ,20.4 ,20.1 ,20.0 ,19.6 ,26.5 ,23.2 ,23.3 ,20.1 ,20.3 ,20.3 ,,22.7 ,22.6 ,4.13 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.51E+01,1.67E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,17.2 ,17.0 ,,
2021/12/9 11:00,,,,20.0 ,19.8 ,19.9 ,19.4 ,20.1 ,20.0 ,20.0 ,20.2 ,20.0 ,0.37 ,23.5 ,20.3 ,20.1 ,20.9 ,20.2 ,20.2 ,22.5 ,20.0 ,19.9 ,20.0 ,20.3 ,20.0 ,19.9 ,19.5 ,26.4 ,23.1 ,23.3 ,20.0 ,20.3 ,20.3 ,,22.7 ,22.6 ,3.62 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.55E+01,1.41E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,17.3 ,17.1 ,,
2021/12/9 17:00,,,,19.9 ,19.7 ,19.9 ,19.4 ,20.1 ,20.0 ,19.9 ,20.2 ,20.0 ,0.35 ,23.4 ,20.2 ,20.1 ,20.8 ,20.2 ,20.2 ,22.4 ,19.9 ,19.8 ,20.0 ,20.3 ,20.0 ,19.8 ,19.5 ,26.4 ,23.1 ,23.2 ,20.0 ,20.2 ,20.3 ,,22.6 ,22.5 ,3.62 ,19.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0011 ,1.56E+01,1.79E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,17.8 ,17.6 ,,
2021/12/9 23:00,,,,19.9 ,19.7 ,19.9 ,19.4 ,20.0 ,20.0 ,19.9 ,20.2 ,19.9 ,0.41 ,23.4 ,20.2 ,20.1 ,20.8 ,20.1 ,20.2 ,22.4 ,19.9 ,19.8 ,19.9 ,20.3 ,19.9 ,19.8 ,19.4 ,26.3 ,23.1 ,23.2 ,20.0 ,20.2 ,20.2 ,,22.6 ,22.5 ,3.62 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0013 ,1.54E+01,2.03E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,18.0 ,17.9 ,,
2021/12/10 5:00,,,,19.9 ,19.7 ,19.8 ,19.3 ,20.0 ,19.9 ,19.9 ,20.1 ,19.9 ,0.45 ,23.4 ,20.2 ,20.0 ,20.8 ,20.1 ,20.1 ,22.3 ,19.9 ,19.8 ,19.9 ,20.3 ,19.9 ,19.8 ,19.4 ,26.3 ,23.1 ,23.2 ,19.9 ,20.1 ,20.2 ,,22.6 ,22.5 ,3.62 ,19.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0012 ,1.54E+01,2.00E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,18.1 ,18.0 ,,
2021/12/10 11:00,,,,19.9 ,19.6 ,19.8 ,19.3 ,20.0 ,19.9 ,19.8 ,20.1 ,19.9 ,0.52 ,23.4 ,20.1 ,20.0 ,20.7 ,20.1 ,20.1 ,22.3 ,19.9 ,19.7 ,19.9 ,20.2 ,19.9 ,19.8 ,19.4 ,26.3 ,23.0 ,23.1 ,19.9 ,20.2 ,20.3 ,,22.6 ,22.5 ,3.62 ,19.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.6 ,,,,,0.0012 ,1.54E+01,1.27E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,18.2 ,18.1 ,,
2021/12/10 17:00,,,,19.8 ,19.6 ,19.8 ,19.3 ,19.9 ,19.9 ,19.8 ,20.1 ,19.8 ,0.44 ,23.3 ,20.1 ,20.0 ,20.7 ,20.1 ,20.1 ,22.2 ,19.8 ,19.7 ,19.9 ,20.2 ,19.9 ,19.7 ,19.3 ,26.2 ,23.0 ,23.1 ,19.9 ,20.1 ,20.2 ,,22.5 ,22.4 ,3.62 ,19.7 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.4 ,,,,,0.0013 ,1.57E+01,2.07E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.016 ,18.5 ,18.4 ,,
2021/12/10 23:00,,,,19.8 ,19.6 ,19.7 ,19.3 ,19.9 ,19.8 ,19.8 ,20.0 ,19.8 ,0.48 ,23.3 ,20.1 ,20.0 ,20.7 ,20.0 ,20.0 ,22.2 ,19.8 ,19.7 ,19.8 ,20.2 ,19.8 ,19.7 ,19.3 ,26.2 ,23.0 ,23.1 ,19.8 ,20.1 ,20.1 ,,22.5 ,22.4 ,3.62 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0011 ,1.55E+01,1.66E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,18.5 ,18.3 ,,
2021/12/11 5:00,,,,19.8 ,19.6 ,19.7 ,19.2 ,19.9 ,19.8 ,19.8 ,20.0 ,19.8 ,0.45 ,23.3 ,20.1 ,19.9 ,20.6 ,20.0 ,20.0 ,22.2 ,19.8 ,19.7 ,19.8 ,20.1 ,19.8 ,19.7 ,19.3 ,26.2 ,23.0 ,23.1 ,19.8 ,20.1 ,20.1 ,,22.5 ,22.4 ,3.62 ,19.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0012 ,1.55E+01,1.77E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,17.9 ,17.8 ,,
2021/12/11 11:00,,,,19.8 ,19.5 ,19.7 ,19.2 ,19.9 ,19.8 ,19.7 ,20.0 ,19.8 ,0.49 ,23.3 ,20.0 ,19.9 ,20.6 ,20.0 ,20.0 ,22.2 ,19.8 ,19.6 ,19.8 ,20.1 ,19.8 ,19.7 ,19.3 ,26.2 ,22.9 ,23.0 ,19.8 ,20.0 ,20.1 ,,22.5 ,22.3 ,3.62 ,19.7 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.5 ,,,,,0.0012 ,1.55E+01,1.85E-01,3.20E-04,L3,15.40 ,-,0.503 ,0.016 ,18.0 ,17.8 ,,
2021/12/11 17:00,,,,19.7 ,19.5 ,19.7 ,19.2 ,19.9 ,19.8 ,19.7 ,20.0 ,19.7 ,0.40 ,23.3 ,20.0 ,19.9 ,20.5 ,20.0 ,20.0 ,22.2 ,19.7 ,19.6 ,19.8 ,20.1 ,19.8 ,19.6 ,19.3 ,26.1 ,22.9 ,23.0 ,19.8 ,20.0 ,20.1 ,,22.4 ,22.3 ,3.62 ,19.8 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.2 ,,,,,0.0012 ,1.56E+01,1.22E-01,3.20E-04,L3,15.39 ,-,0.503 ,0.016 ,18.9 ,18.7 ,,
2021/12/11 23:00,,,,19.7 ,19.5 ,19.7 ,19.2 ,19.9 ,19.8 ,19.7 ,20.0 ,19.7 ,0.45 ,23.3 ,20.0 ,19.9 ,20.6 ,19.9 ,20.0 ,22.1 ,19.7 ,19.6 ,19.8 ,20.1 ,19.8 ,19.6 ,19.2 ,26.1 ,22.9 ,23.0 ,19.7 ,20.0 ,20.1 ,,22.4 ,22.3 ,3.62 ,19.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0012 ,1.53E+01,2.23E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,19.3 ,19.2 ,,
2021/12/12 5:00,,,,19.7 ,19.5 ,19.6 ,19.2 ,19.8 ,19.7 ,19.7 ,19.9 ,19.7 ,0.49 ,23.2 ,20.0 ,19.8 ,20.5 ,19.9 ,19.9 ,22.1 ,19.7 ,19.6 ,19.7 ,20.1 ,19.7 ,19.6 ,19.2 ,26.1 ,22.9 ,23.0 ,19.7 ,20.0 ,20.0 ,,22.4 ,22.3 ,3.62 ,19.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.59E+01,2.06E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,19.2 ,19.0 ,,
2021/12/12 11:00,,,,19.7 ,19.5 ,19.6 ,19.1 ,19.8 ,19.7 ,19.7 ,19.9 ,19.7 ,0.68 ,23.2 ,20.0 ,19.8 ,20.5 ,19.9 ,19.9 ,22.1 ,19.7 ,19.6 ,19.7 ,20.0 ,19.7 ,19.6 ,19.2 ,26.1 ,22.9 ,23.0 ,19.7 ,20.0 ,20.0 ,,22.3 ,22.3 ,3.62 ,19.8 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.9 ,,,,,0.0012 ,1.56E+01,1.39E-01,3.20E-04,L3,15.35 ,-,0.504 ,0.017 ,19.4 ,19.2 ,,
2021/12/12 17:00,,,,19.7 ,19.4 ,19.6 ,19.1 ,19.8 ,19.7 ,19.6 ,19.9 ,19.7 ,0.71 ,23.2 ,20.0 ,19.8 ,20.5 ,19.9 ,19.9 ,22.1 ,19.7 ,19.5 ,19.7 ,20.0 ,19.7 ,19.6 ,19.2 ,26.1 ,22.9 ,23.0 ,19.7 ,20.0 ,20.0 ,,22.3 ,22.2 ,3.62 ,19.9 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.9 ,,,,,0.0011 ,1.53E+01,1.71E-01,3.20E-04,L3,15.34 ,-,0.503 ,0.017 ,20.2 ,20.1 ,,
2021/12/12 23:00,,,,19.7 ,19.4 ,19.6 ,19.1 ,19.8 ,19.7 ,19.6 ,19.9 ,19.7 ,0.57 ,23.2 ,19.9 ,19.8 ,20.5 ,19.9 ,19.9 ,22.1 ,19.7 ,19.5 ,19.7 ,20.0 ,19.7 ,19.6 ,19.2 ,26.1 ,22.8 ,23.0 ,19.7 ,20.0 ,20.0 ,,22.3 ,22.2 ,3.62 ,19.9 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.5 ,,,,,0.0013 ,1.54E+01,1.80E-01,3.20E-04,L3,15.37 ,-,0.504 ,0.017 ,20.6 ,20.5 ,,
2021/12/13 5:00,,,,19.7 ,19.4 ,19.6 ,19.1 ,19.8 ,19.7 ,19.6 ,19.9 ,19.7 ,0.39 ,23.2 ,19.9 ,19.8 ,20.5 ,19.9 ,19.9 ,22.1 ,19.7 ,19.5 ,19.7 ,20.0 ,19.7 ,19.6 ,19.2 ,26.1 ,22.8 ,23.0 ,19.7 ,20.0 ,20.0 ,,22.3 ,22.2 ,3.62 ,20.0 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.55E+01,1.99E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.016 ,20.4 ,20.3 ,,
2021/12/13 11:00,,,,19.6 ,19.4 ,19.6 ,19.1 ,19.7 ,19.6 ,19.6 ,19.8 ,19.6 ,0.40 ,23.2 ,19.9 ,19.8 ,20.4 ,19.8 ,19.8 ,22.1 ,19.6 ,19.5 ,19.6 ,19.9 ,19.6 ,19.5 ,19.1 ,26.0 ,22.8 ,22.9 ,19.6 ,20.0 ,20.0 ,,22.2 ,22.1 ,-,-,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.55E+01,1.78E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.016 ,19.7 ,19.5 ,,
2021/12/13 17:00,,,,19.6 ,19.4 ,19.5 ,19.1 ,19.7 ,19.6 ,19.6 ,19.8 ,19.6 ,0.24 ,23.2 ,19.9 ,19.7 ,20.4 ,19.8 ,19.8 ,22.0 ,19.6 ,19.5 ,19.6 ,19.9 ,19.6 ,19.5 ,19.1 ,26.0 ,22.7 ,22.9 ,19.6 ,19.9 ,19.9 ,,22.2 ,22.1 ,-,-,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,25.7 ,,,,,0.0012 ,1.53E+01,1.79E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,19.0 ,18.8 ,,
2021/12/13 23:00,,,,19.6 ,19.3 ,19.5 ,19.0 ,19.7 ,19.6 ,19.5 ,19.8 ,19.6 ,0.20 ,23.1 ,19.8 ,19.7 ,20.4 ,19.7 ,19.8 ,22.0 ,19.6 ,19.4 ,19.6 ,19.9 ,19.6 ,19.5 ,19.1 ,26.0 ,22.7 ,22.8 ,19.6 ,19.8 ,19.9 ,,22.2 ,22.1 ,-,-,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,25.6 ,,,,,0.0011 ,1.53E+01,1.11E-01,3.20E-04,L3,15.45 ,-,0.504 ,0.016 ,18.2 ,18.1 ,,
2021/12/14 5:00,,,,19.5 ,19.3 ,19.5 ,19.0 ,19.6 ,19.6 ,19.5 ,19.8 ,19.5 ,0.33 ,23.1 ,19.8 ,19.7 ,20.3 ,19.7 ,19.8 ,21.9 ,19.5 ,19.4 ,19.5 ,19.9 ,19.6 ,19.4 ,19.0 ,25.9 ,22.7 ,22.8 ,19.5 ,19.8 ,19.8 ,,22.2 ,22.1 ,-,-,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.1 ,,,,,0.0012 ,1.57E+01,1.46E-01,3.20E-04,L3,15.48 ,-,0.504 ,0.016 ,17.6 ,17.5 ,,
2021/12/14 11:00,,,,19.5 ,19.2 ,19.4 ,18.9 ,19.6 ,19.5 ,19.4 ,19.7 ,19.5 ,0.48 ,23.0 ,19.7 ,19.6 ,20.3 ,19.6 ,19.7 ,21.9 ,19.5 ,19.3 ,19.5 ,19.8 ,19.5 ,19.4 ,19.0 ,25.8 ,22.6 ,22.7 ,19.5 ,19.7 ,19.8 ,,22.2 ,22.1 ,-,-,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.56E+01,2.34E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,17.2 ,17.2 ,,
2021/12/14 17:00,,,,19.4 ,19.2 ,19.4 ,18.9 ,19.6 ,19.5 ,19.4 ,19.7 ,19.5 ,0.46 ,23.0 ,19.7 ,19.6 ,20.3 ,19.6 ,19.7 ,21.9 ,19.4 ,19.3 ,19.5 ,19.8 ,19.5 ,19.3 ,19.0 ,25.8 ,22.6 ,22.7 ,19.5 ,19.7 ,19.8 ,,22.1 ,22.0 ,-,-,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.58E+01,1.79E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,17.8 ,17.6 ,,
2021/12/14 23:00,,,,19.4 ,19.2 ,19.3 ,18.9 ,19.5 ,19.5 ,19.4 ,19.6 ,19.4 ,0.49 ,23.0 ,19.7 ,19.6 ,20.2 ,19.6 ,19.7 ,21.9 ,19.4 ,19.3 ,19.4 ,19.7 ,19.5 ,19.3 ,18.9 ,25.7 ,22.6 ,22.7 ,19.4 ,19.8 ,19.8 ,,22.1 ,22.0 ,-,-,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0013 ,1.53E+01,1.31E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,17.8 ,17.7 ,,
2021/12/15 5:00,,,,19.4 ,19.2 ,19.3 ,18.8 ,19.5 ,19.4 ,19.4 ,19.6 ,19.4 ,0.50 ,23.0 ,19.7 ,19.5 ,20.2 ,19.6 ,19.6 ,21.8 ,19.4 ,19.3 ,19.4 ,19.7 ,19.4 ,19.3 ,18.9 ,25.7 ,22.5 ,22.7 ,19.4 ,19.7 ,19.8 ,,22.1 ,22.0 ,-,-,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.58E+01,2.03E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,17.7 ,17.6 ,,
2021/12/15 11:00,,,,19.4 ,19.1 ,19.3 ,18.8 ,19.5 ,19.4 ,19.3 ,19.6 ,19.4 ,0.52 ,23.0 ,19.7 ,19.5 ,20.2 ,19.6 ,19.6 ,21.8 ,19.4 ,19.2 ,19.4 ,19.7 ,19.4 ,19.3 ,18.9 ,25.7 ,22.5 ,22.6 ,19.4 ,19.7 ,19.8 ,,22.1 ,21.9 ,-,-,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.6 ,,,,,0.0012 ,1.53E+01,1.34E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,18.0 ,17.8 ,,
2021/12/15 17:00,,,,19.4 ,19.1 ,19.3 ,18.8 ,19.5 ,19.4 ,19.3 ,19.6 ,19.4 ,0.32 ,23.0 ,19.6 ,19.5 ,20.1 ,19.5 ,19.6 ,21.8 ,19.4 ,19.2 ,19.4 ,19.7 ,19.4 ,19.3 ,18.9 ,25.7 ,22.5 ,22.6 ,19.4 ,19.7 ,19.7 ,,22.0 ,21.9 ,3.62 ,15.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.56E+01,1.76E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.016 ,18.8 ,18.6 ,,
2021/12/15 23:00,,,,19.4 ,19.1 ,19.3 ,18.8 ,19.5 ,19.4 ,19.3 ,19.6 ,19.4 ,0.34 ,23.0 ,19.6 ,19.5 ,20.2 ,19.5 ,19.6 ,21.8 ,19.3 ,19.2 ,19.4 ,19.7 ,19.4 ,19.2 ,18.9 ,25.7 ,22.5 ,22.6 ,19.4 ,19.7 ,19.7 ,,22.0 ,21.9 ,3.52 ,21.4 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.1 ,,,,,0.0012 ,1.57E+01,2.03E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,18.8 ,18.6 ,,
2021/12/16 5:00,,,,19.3 ,19.1 ,19.3 ,18.8 ,19.4 ,19.4 ,19.3 ,19.6 ,19.4 ,0.37 ,23.0 ,19.6 ,19.5 ,20.1 ,19.5 ,19.6 ,21.7 ,19.3 ,19.2 ,19.4 ,19.7 ,19.4 ,19.2 ,18.9 ,25.7 ,22.5 ,22.6 ,19.4 ,19.6 ,19.7 ,,22.0 ,21.9 ,3.52 ,21.0 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0013 ,1.54E+01,1.97E-01,ND,L3,15.43 ,-,0.504 ,0.016 ,18.4 ,18.2 ,,
2021/12/16 11:00,,,,19.3 ,19.1 ,19.3 ,18.8 ,19.4 ,19.3 ,19.3 ,19.5 ,19.3 ,0.57 ,22.9 ,19.6 ,19.5 ,20.1 ,19.5 ,19.5 ,21.7 ,19.3 ,19.2 ,19.3 ,19.6 ,19.4 ,19.2 ,18.8 ,25.7 ,22.4 ,22.6 ,19.3 ,19.6 ,19.7 ,,21.9 ,21.8 ,3.52 ,21.0 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0012 ,1.59E+01,1.79E-01,3.20E-04,L3,15.40 ,-,0.504 ,0.016 ,18.5 ,18.3 ,,
2021/12/16 17:00,,,,19.3 ,19.1 ,19.2 ,18.7 ,19.4 ,19.3 ,19.3 ,19.5 ,19.3 ,0.61 ,22.9 ,19.6 ,19.4 ,20.1 ,19.5 ,19.5 ,21.7 ,19.3 ,19.2 ,19.3 ,19.6 ,19.3 ,19.2 ,18.8 ,25.7 ,22.4 ,22.5 ,19.3 ,19.6 ,19.7 ,,21.9 ,21.8 ,3.52 ,20.9 ,0.00 ,0.00 ,-,-,15.82,-,24,-,-,0.504 ,-,26.8 ,,,,,0.0013 ,1.59E+01,1.67E-01,3.20E-04,L3,15.38 ,-,0.504 ,0.017 ,19.4 ,19.3 ,,
2021/12/16 23:00,,,,19.3 ,19.1 ,19.2 ,18.7 ,19.4 ,19.3 ,19.2 ,19.5 ,19.3 ,0.63 ,22.9 ,19.6 ,19.4 ,20.1 ,19.5 ,19.5 ,21.7 ,19.3 ,19.1 ,19.3 ,19.6 ,19.3 ,19.2 ,18.8 ,25.7 ,22.4 ,22.5 ,19.3 ,19.6 ,19.7 ,,21.9 ,21.8 ,3.52 ,21.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0012 ,1.55E+01,1.94E-01,3.20E-04,L3,15.40 ,-,0.504 ,0.017 ,20.0 ,19.9 ,,
2021/12/17 5:00,,,,19.3 ,19.0 ,19.2 ,18.7 ,19.4 ,19.3 ,19.2 ,19.5 ,19.3 ,0.73 ,22.9 ,19.5 ,19.4 ,20.1 ,19.5 ,19.5 ,21.7 ,19.3 ,19.1 ,19.3 ,19.6 ,19.3 ,19.2 ,18.8 ,25.7 ,22.4 ,22.5 ,19.3 ,19.6 ,19.6 ,,21.9 ,21.8 ,3.52 ,21.8 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.9 ,,,,,0.0013 ,1.54E+01,1.26E-01,3.20E-04,L3,15.39 ,-,0.504 ,0.017 ,20.1 ,20.0 ,,
2021/12/17 11:00,,,,19.3 ,19.0 ,19.2 ,18.7 ,19.4 ,19.3 ,19.3 ,19.5 ,19.3 ,0.99 ,22.9 ,19.5 ,19.4 ,20.1 ,19.5 ,19.5 ,21.7 ,19.3 ,19.1 ,19.3 ,19.6 ,19.3 ,19.2 ,18.8 ,25.6 ,22.4 ,22.5 ,19.3 ,19.6 ,19.7 ,,21.8 ,21.8 ,3.62 ,22.2 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,27.5 ,,,,,0.0012 ,1.58E+01,1.22E-01,3.20E-04,L3,15.36 ,-,0.504 ,0.017 ,19.8 ,19.7 ,,
2021/12/17 17:00,,,,19.3 ,19.0 ,19.2 ,18.7 ,19.4 ,19.3 ,19.2 ,19.5 ,19.3 ,0.66 ,23.1 ,19.5 ,19.4 ,20.0 ,19.4 ,19.5 ,21.6 ,19.2 ,19.1 ,19.3 ,19.6 ,19.3 ,19.1 ,18.8 ,25.8 ,22.4 ,22.5 ,19.3 ,19.6 ,19.6 ,,21.8 ,21.7 ,3.72 ,22.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.6 ,,,,,0.0012 ,1.59E+01,1.48E-01,3.20E-04,L3,15.34 ,-,0.504 ,0.017 ,19.7 ,19.6 ,,
2021/12/17 23:00,,,,19.3 ,19.0 ,19.2 ,18.7 ,19.4 ,19.3 ,19.2 ,19.5 ,19.3 ,0.23 ,23.1 ,19.5 ,19.4 ,20.0 ,19.4 ,19.5 ,21.6 ,19.3 ,19.1 ,19.3 ,19.6 ,19.3 ,19.2 ,18.8 ,25.8 ,22.4 ,22.5 ,19.3 ,19.6 ,19.6 ,,21.8 ,21.7 ,3.72 ,22.7 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,25.4 ,,,,,0.0013 ,1.57E+01,1.92E-01,3.20E-04,L3,15.41 ,-,0.504 ,0.016 ,19.1 ,18.9 ,,
2021/12/18 5:00,,,,19.2 ,19.0 ,19.2 ,18.7 ,19.3 ,19.3 ,19.2 ,19.5 ,19.3 ,0.11 ,23.1 ,19.5 ,19.4 ,19.9 ,19.4 ,19.5 ,21.6 ,19.2 ,19.1 ,19.3 ,19.6 ,19.3 ,19.2 ,18.7 ,25.9 ,22.4 ,22.5 ,19.3 ,19.5 ,19.6 ,,21.8 ,21.7 ,3.72 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,25.2 ,,,,,0.0011 ,1.57E+01,1.82E-01,3.20E-04,L3,15.47 ,-,0.504 ,0.016 ,17.3 ,17.2 ,,
2021/12/18 11:00,,,,19.2 ,19.0 ,19.2 ,18.6 ,19.3 ,19.2 ,19.2 ,19.4 ,19.2 ,0.38 ,23.0 ,19.4 ,19.3 ,19.9 ,19.3 ,19.4 ,21.5 ,19.2 ,19.1 ,19.2 ,19.5 ,19.2 ,19.1 ,18.7 ,25.9 ,22.3 ,22.5 ,19.2 ,19.4 ,19.5 ,,21.8 ,21.7 ,3.72 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.0 ,,,,,0.0012 ,1.54E+01,1.39E-01,3.10E-04,L3,15.45 ,-,0.504 ,0.016 ,16.0 ,15.9 ,,
2021/12/18 17:00,,,,19.2 ,18.9 ,19.1 ,18.6 ,19.3 ,19.2 ,19.1 ,19.4 ,19.2 ,0.32 ,23.0 ,19.4 ,19.3 ,19.8 ,19.3 ,19.4 ,21.5 ,19.1 ,19.0 ,19.2 ,19.5 ,19.2 ,19.1 ,18.7 ,25.8 ,22.3 ,22.4 ,19.2 ,19.4 ,19.5 ,,21.8 ,21.6 ,3.72 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.0 ,,,,,0.0010 ,1.54E+01,1.63E-01,3.20E-04,L3,15.47 ,-,0.504 ,0.016 ,15.4 ,15.3 ,,
2021/12/18 23:00,,,,19.1 ,18.9 ,19.1 ,18.6 ,19.2 ,19.1 ,19.1 ,19.3 ,19.1 ,0.38 ,22.9 ,19.4 ,19.2 ,19.8 ,19.2 ,19.3 ,21.5 ,19.1 ,19.0 ,19.1 ,19.4 ,19.1 ,19.0 ,18.6 ,25.8 ,22.2 ,22.4 ,19.1 ,19.4 ,19.4 ,,21.7 ,21.6 ,3.72 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0013 ,1.54E+01,2.15E-01,3.20E-04,L3,15.51 ,-,0.504 ,0.016 ,14.9 ,14.8 ,,
2021/12/19 5:00,,,,19.1 ,18.9 ,19.0 ,18.5 ,19.2 ,19.1 ,19.0 ,19.3 ,19.1 ,0.47 ,22.8 ,19.3 ,19.2 ,19.8 ,19.2 ,19.3 ,21.5 ,19.1 ,19.0 ,19.1 ,19.4 ,19.1 ,19.0 ,18.6 ,25.7 ,22.2 ,22.3 ,19.1 ,19.4 ,19.4 ,,21.7 ,21.6 ,3.62 ,22.7 ,0.00 ,0.00 ,-,-,15.85,-,24,-,-,0.506 ,-,26.5 ,,,,,0.0012 ,1.52E+01,1.70E-01,3.20E-04,L3,15.53 ,-,0.504 ,0.016 ,14.3 ,14.2 ,,
2021/12/19 11:00,,,,19.0 ,18.8 ,19.0 ,18.5 ,19.2 ,19.1 ,19.0 ,19.3 ,19.1 ,0.63 ,22.8 ,19.3 ,19.2 ,19.8 ,19.2 ,19.3 ,21.5 ,19.0 ,18.9 ,19.1 ,19.4 ,19.1 ,19.0 ,18.6 ,25.6 ,22.1 ,22.3 ,19.1 ,19.4 ,19.4 ,,21.7 ,21.6 ,3.62 ,22.7 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,26.9 ,,,,,0.0012 ,1.53E+01,1.95E-01,3.20E-04,L3,15.47 ,-,0.504 ,0.016 ,14.1 ,13.9 ,,
2021/12/19 17:00,,,,19.0 ,18.8 ,18.9 ,18.5 ,19.1 ,19.0 ,19.0 ,19.2 ,19.0 ,0.39 ,22.7 ,19.3 ,19.1 ,19.8 ,19.1 ,19.2 ,21.4 ,19.0 ,18.9 ,19.0 ,19.3 ,19.0 ,18.9 ,18.5 ,25.5 ,22.1 ,22.2 ,19.0 ,19.3 ,19.3 ,,21.7 ,21.6 ,3.62 ,22.9 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0012 ,1.54E+01,1.77E-01,3.20E-04,L3,15.46 ,-,0.504 ,0.016 ,14.6 ,14.5 ,,
2021/12/19 23:00,,,,19.0 ,18.7 ,18.9 ,18.4 ,19.1 ,19.0 ,19.0 ,19.2 ,19.0 ,0.34 ,22.7 ,19.3 ,19.1 ,19.7 ,19.1 ,19.2 ,21.4 ,19.0 ,18.8 ,19.0 ,19.3 ,19.0 ,18.9 ,18.5 ,25.5 ,22.1 ,22.2 ,19.0 ,19.3 ,19.3 ,,21.6 ,21.5 ,3.62 ,22.7 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0013 ,1.53E+01,1.84E-01,3.10E-04,L3,15.49 ,-,0.504 ,0.016 ,14.6 ,14.5 ,,
2021/12/20 5:00,,,,18.9 ,18.7 ,18.9 ,18.4 ,19.0 ,19.0 ,18.9 ,19.2 ,19.0 ,0.37 ,22.7 ,19.2 ,19.1 ,19.7 ,19.1 ,19.2 ,21.4 ,19.0 ,18.8 ,19.0 ,19.3 ,19.0 ,18.9 ,18.5 ,25.4 ,22.1 ,22.2 ,19.0 ,19.2 ,19.3 ,,21.6 ,21.5 ,3.59 ,22.7 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0013 ,1.53E+01,1.33E-01,3.10E-04,L3,15.50 ,-,0.504 ,0.016 ,14.3 ,14.1 ,,
2021/12/20 11:00,,,,18.9 ,18.7 ,18.8 ,18.3 ,19.0 ,18.9 ,18.9 ,19.1 ,18.9 ,0.46 ,22.6 ,19.2 ,19.0 ,19.7 ,19.0 ,19.1 ,21.4 ,18.9 ,18.8 ,19.0 ,19.2 ,19.0 ,18.8 ,18.4 ,25.3 ,22.0 ,22.1 ,18.9 ,19.2 ,19.3 ,,21.6 ,21.5 ,3.62 ,22.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.6 ,,,,,0.0013 ,1.55E+01,2.06E-01,3.20E-04,L3,15.46 ,-,0.504 ,0.016 ,14.3 ,14.1 ,,
2021/12/20 17:00,,,,18.9 ,18.7 ,18.8 ,18.3 ,19.0 ,18.9 ,18.9 ,19.1 ,18.9 ,0.36 ,22.6 ,19.2 ,19.0 ,19.7 ,19.0 ,19.1 ,21.4 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.2 ,22.0 ,22.1 ,18.9 ,19.2 ,19.3 ,,21.6 ,21.5 ,3.62 ,22.8 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.3 ,,,,,0.0012 ,1.53E+01,1.86E-01,3.20E-04,L3,15.45 ,-,0.504 ,0.016 ,15.1 ,14.9 ,,
2021/12/20 23:00,,,,18.9 ,18.6 ,18.8 ,18.3 ,19.0 ,18.9 ,18.9 ,19.1 ,18.9 ,0.50 ,22.6 ,19.2 ,19.0 ,19.6 ,19.0 ,19.1 ,21.3 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.2 ,22.0 ,22.1 ,18.9 ,19.2 ,19.2 ,,21.6 ,21.4 ,3.62 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,26.6 ,,,,,0.0011 ,1.55E+01,1.61E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,15.7 ,15.5 ,,
2021/12/21 5:00,,,,18.9 ,18.6 ,18.8 ,18.3 ,19.0 ,18.9 ,18.8 ,19.1 ,18.9 ,0.55 ,22.5 ,19.1 ,19.0 ,19.6 ,19.0 ,19.1 ,21.4 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.2 ,22.0 ,22.1 ,18.9 ,19.2 ,19.2 ,,21.5 ,21.4 ,3.61 ,22.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0013 ,1.57E+01,2.12E-01,3.20E-04,L3,15.45 ,-,0.504 ,0.016 ,16.2 ,16.1 ,,
2021/12/21 11:00,,,,18.8 ,18.6 ,18.8 ,18.3 ,18.9 ,18.9 ,18.8 ,19.1 ,18.9 ,0.55 ,22.5 ,19.1 ,19.0 ,19.6 ,19.0 ,19.1 ,21.4 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.2 ,22.0 ,22.1 ,18.9 ,19.2 ,19.2 ,,21.5 ,21.4 ,3.62 ,22.9 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0012 ,1.57E+01,1.87E-01,3.20E-04,L3,15.41 ,-,0.503 ,0.016 ,17.0 ,16.8 ,,
2021/12/21 17:00,,,,18.9 ,18.6 ,18.8 ,18.3 ,18.9 ,18.9 ,18.8 ,19.1 ,18.9 ,0.42 ,22.7 ,19.1 ,19.0 ,19.6 ,19.0 ,19.1 ,21.3 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.3 ,22.0 ,22.1 ,18.9 ,19.2 ,19.2 ,,21.5 ,21.4 ,3.62 ,23.0 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.3 ,,,,,0.0012 ,1.55E+01,1.92E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,18.1 ,17.9 ,,
2021/12/21 23:00,,,,18.9 ,18.6 ,18.8 ,18.3 ,19.0 ,18.9 ,18.8 ,19.1 ,18.9 ,0.48 ,22.7 ,19.1 ,19.0 ,19.5 ,19.0 ,19.1 ,21.3 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.4 ,22.0 ,22.2 ,18.9 ,19.2 ,19.3 ,,21.5 ,21.4 ,3.62 ,23.0 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0012 ,1.53E+01,1.48E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,18.6 ,18.5 ,,
2021/12/22 5:00,,,,18.9 ,18.6 ,18.8 ,18.3 ,19.0 ,18.9 ,18.8 ,19.1 ,18.9 ,0.34 ,22.7 ,19.1 ,19.0 ,19.5 ,19.0 ,19.1 ,21.3 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.5 ,22.0 ,22.2 ,18.9 ,19.3 ,19.3 ,,21.4 ,21.3 ,3.62 ,23.0 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.50E+01,1.48E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,18.7 ,18.6 ,,
2021/12/22 11:00,,,,18.8 ,18.6 ,18.8 ,18.3 ,18.9 ,18.9 ,18.8 ,19.1 ,18.9 ,0.37 ,22.7 ,19.1 ,19.0 ,19.5 ,19.0 ,19.1 ,21.3 ,18.8 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.4 ,22.0 ,22.2 ,18.9 ,19.2 ,19.2 ,,21.4 ,21.3 ,3.51 ,23.1 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.1 ,,,,,0.0013 ,1.54E+01,1.39E-01,3.20E-04,L3,15.42 ,-,0.504 ,0.016 ,18.3 ,18.1 ,,
2021/12/22 17:00,,,,18.9 ,18.6 ,18.8 ,18.3 ,18.9 ,18.9 ,18.8 ,19.1 ,18.9 ,0.29 ,22.7 ,19.1 ,19.0 ,19.6 ,19.0 ,19.1 ,21.3 ,18.9 ,18.7 ,18.9 ,19.2 ,18.9 ,18.8 ,18.4 ,25.4 ,22.0 ,22.1 ,18.9 ,19.2 ,19.2 ,,21.4 ,21.3 ,3.62 ,23.0 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,25.9 ,,,,,0.0012 ,1.53E+01,2.06E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,18.1 ,17.9 ,,
2021/12/22 23:00,,,,18.8 ,18.6 ,18.8 ,18.3 ,18.9 ,18.9 ,18.8 ,19.1 ,18.9 ,0.35 ,22.6 ,19.1 ,19.0 ,19.5 ,18.9 ,19.1 ,21.3 ,18.8 ,18.7 ,18.9 ,19.2 ,18.9 ,18.7 ,18.4 ,25.3 ,22.0 ,22.1 ,18.8 ,19.2 ,19.2 ,,21.4 ,21.3 ,3.52 ,23.0 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.1 ,,,,,0.0011 ,1.55E+01,1.31E-01,3.20E-04,L3,15.48 ,-,0.504 ,0.016 ,17.5 ,17.3 ,,
2021/12/23 5:00,,,,18.8 ,18.6 ,18.7 ,18.2 ,18.9 ,18.8 ,18.8 ,19.0 ,18.8 ,0.33 ,22.6 ,19.1 ,18.9 ,19.5 ,18.9 ,19.0 ,21.3 ,18.8 ,18.7 ,18.9 ,19.2 ,18.9 ,18.7 ,18.4 ,25.3 ,22.0 ,22.1 ,18.8 ,19.1 ,19.2 ,,21.4 ,21.3 ,3.41 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.1 ,,,,,0.0012 ,1.54E+01,1.28E-01,3.20E-04,L3,15.53 ,-,0.504 ,0.016 ,16.4 ,16.3 ,,
2021/12/23 11:00,,,,18.7 ,18.5 ,18.7 ,18.2 ,18.8 ,18.8 ,18.8 ,19.0 ,18.8 ,0.42 ,22.5 ,19.1 ,18.9 ,19.5 ,18.9 ,19.0 ,21.3 ,18.8 ,18.6 ,18.8 ,19.1 ,18.8 ,18.7 ,18.3 ,25.2 ,21.9 ,22.0 ,18.8 ,19.1 ,19.2 ,,21.3 ,21.2 ,3.41 ,22.8 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.4 ,,,,,0.0012 ,1.54E+01,1.64E-01,3.20E-04,L3,15.45 ,-,0.504 ,0.016 ,15.8 ,15.7 ,,
2021/12/23 17:00,,,,18.7 ,18.5 ,18.7 ,18.2 ,18.9 ,18.8 ,18.7 ,19.0 ,18.8 ,0.32 ,22.5 ,19.0 ,18.9 ,19.5 ,18.9 ,19.0 ,21.3 ,18.8 ,18.6 ,18.8 ,19.1 ,18.8 ,18.6 ,18.3 ,25.1 ,21.9 ,22.0 ,18.7 ,19.1 ,19.1 ,,21.3 ,21.2 ,3.52 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,26.2 ,,,,,0.0013 ,1.52E+01,1.30E-01,3.20E-04,L3,15.48 ,-,0.504 ,0.016 ,16.3 ,16.1 ,,
2021/12/23 23:00,,,,18.7 ,18.5 ,18.7 ,18.2 ,18.8 ,18.8 ,18.7 ,18.9 ,18.8 ,0.40 ,22.4 ,19.0 ,18.9 ,19.5 ,18.8 ,19.0 ,21.3 ,18.7 ,18.6 ,18.8 ,19.1 ,18.8 ,18.6 ,18.3 ,25.1 ,21.9 ,22.0 ,18.7 ,19.1 ,19.1 ,,21.3 ,21.2 ,3.42 ,22.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.4 ,,,,,0.0012 ,1.58E+01,1.16E-01,3.20E-04,L3,15.48 ,-,0.504 ,0.016 ,16.0 ,15.9 ,,
2021/12/24 5:00,,,,18.7 ,18.5 ,18.6 ,18.1 ,18.8 ,18.7 ,18.7 ,18.9 ,18.8 ,0.46 ,22.4 ,19.0 ,18.9 ,19.4 ,18.8 ,19.0 ,21.3 ,18.7 ,18.6 ,18.8 ,19.1 ,18.8 ,18.6 ,18.3 ,25.0 ,21.9 ,22.0 ,18.7 ,19.1 ,19.1 ,,21.3 ,21.2 ,3.41 ,22.6 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.5 ,,,,,0.0013 ,1.57E+01,1.42E-01,3.10E-04,L3,15.50 ,-,0.504 ,0.016 ,15.8 ,15.7 ,,
2021/12/24 11:00,,,,18.7 ,18.4 ,18.6 ,18.1 ,18.8 ,18.7 ,18.7 ,18.9 ,18.7 ,0.51 ,22.4 ,19.0 ,18.8 ,19.4 ,18.8 ,18.9 ,21.3 ,18.7 ,18.5 ,18.7 ,19.0 ,18.7 ,18.6 ,18.2 ,24.9 ,21.8 ,21.9 ,18.7 ,19.1 ,19.1 ,,21.3 ,21.2 ,3.41 ,22.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0013 ,1.58E+01,1.70E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,15.7 ,15.5 ,,
2021/12/24 17:00,,,,18.7 ,18.4 ,18.6 ,18.1 ,18.8 ,18.7 ,18.6 ,18.9 ,18.7 ,0.51 ,22.3 ,19.0 ,18.8 ,19.4 ,18.8 ,18.9 ,21.3 ,18.7 ,18.5 ,18.7 ,19.0 ,18.7 ,18.6 ,18.2 ,24.9 ,21.8 ,21.9 ,18.7 ,19.1 ,19.1 ,,21.2 ,21.1 ,3.41 ,22.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0013 ,1.51E+01,1.83E-01,3.20E-04,L3,15.46 ,-,0.504 ,0.016 ,16.0 ,15.8 ,,
2021/12/24 23:00,,,,18.6 ,18.4 ,18.6 ,18.1 ,18.7 ,18.7 ,18.6 ,18.8 ,18.7 ,0.63 ,22.3 ,19.0 ,18.8 ,19.4 ,18.8 ,18.9 ,21.3 ,18.7 ,18.5 ,18.7 ,19.0 ,18.7 ,18.6 ,18.2 ,24.9 ,21.8 ,21.9 ,18.7 ,19.1 ,19.1 ,,21.2 ,21.1 ,3.41 ,22.6 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.9 ,,,,,0.0012 ,1.51E+01,2.27E-01,3.20E-04,L3,15.45 ,-,0.504 ,0.016 ,16.1 ,15.9 ,,
2021/12/25 5:00,,,,18.6 ,18.4 ,18.6 ,18.1 ,18.7 ,18.7 ,18.6 ,18.8 ,18.7 ,0.59 ,22.3 ,19.0 ,18.8 ,19.4 ,18.7 ,18.9 ,21.3 ,18.7 ,18.5 ,18.7 ,19.0 ,18.7 ,18.5 ,18.2 ,24.8 ,21.8 ,21.9 ,18.6 ,19.1 ,19.1 ,,21.2 ,21.1 ,3.41 ,22.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.7 ,,,,,0.0012 ,1.55E+01,1.90E-01,3.20E-04,L3,15.44 ,-,0.504 ,0.016 ,16.8 ,16.7 ,,
2021/12/25 11:00,,,,18.6 ,18.4 ,18.6 ,18.1 ,18.7 ,18.7 ,18.6 ,18.8 ,18.7 ,0.52 ,22.3 ,18.9 ,18.8 ,19.4 ,18.7 ,18.9 ,21.3 ,18.7 ,18.5 ,18.7 ,19.0 ,18.7 ,18.5 ,18.2 ,24.8 ,21.8 ,21.9 ,18.6 ,19.1 ,19.1 ,,21.2 ,21.1 ,3.41 ,22.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0013 ,1.51E+01,1.56E-01,3.20E-04,L3,15.43 ,-,0.504 ,0.016 ,16.8 ,16.7 ,,
2021/12/25 17:00,,,,18.6 ,18.4 ,18.6 ,18.1 ,18.7 ,18.7 ,18.6 ,18.8 ,18.7 ,0.30 ,22.3 ,18.9 ,18.8 ,19.4 ,18.7 ,18.9 ,21.3 ,18.7 ,18.5 ,18.7 ,19.0 ,18.7 ,18.5 ,18.2 ,24.8 ,21.8 ,21.9 ,18.6 ,19.0 ,19.0 ,,21.2 ,21.1 ,3.41 ,22.5 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,25.9 ,,,,,0.0012 ,1.56E+01,2.32E-01,3.20E-04,L3,15.48 ,-,0.504 ,0.016 ,16.2 ,16.1 ,,
2021/12/25 23:00,,,,18.6 ,18.4 ,18.5 ,18.0 ,18.7 ,18.6 ,18.6 ,18.8 ,18.7 ,0.42 ,22.3 ,18.9 ,18.8 ,19.3 ,18.7 ,18.9 ,21.3 ,18.6 ,18.5 ,18.7 ,19.0 ,18.7 ,18.5 ,18.2 ,24.8 ,21.8 ,21.9 ,18.6 ,19.0 ,19.0 ,,21.1 ,21.0 ,3.31 ,22.4 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.3 ,,,,,0.0012 ,1.54E+01,1.64E-01,3.20E-04,L3,15.51 ,-,0.504 ,0.016 ,15.2 ,15.1 ,,
2021/12/26 5:00,,,,18.6 ,18.3 ,18.5 ,18.0 ,18.7 ,18.6 ,18.5 ,18.8 ,18.6 ,0.44 ,22.2 ,18.9 ,18.7 ,19.3 ,18.6 ,18.8 ,21.3 ,18.6 ,18.4 ,18.6 ,18.9 ,18.6 ,18.5 ,18.1 ,24.7 ,21.7 ,21.8 ,18.6 ,18.9 ,18.9 ,,21.1 ,21.0 ,3.31 ,22.3 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.4 ,,,,,0.0012 ,1.53E+01,1.70E-01,3.20E-04,L3,15.53 ,-,0.504 ,0.016 ,14.2 ,14.1 ,,
2021/12/26 11:00,,,,18.5 ,18.3 ,18.4 ,18.0 ,18.6 ,18.6 ,18.5 ,18.7 ,18.6 ,0.44 ,22.1 ,18.8 ,18.7 ,19.3 ,18.6 ,18.8 ,21.2 ,18.6 ,18.4 ,18.6 ,18.9 ,18.6 ,18.4 ,18.1 ,24.7 ,21.7 ,21.8 ,18.5 ,18.9 ,18.9 ,,21.1 ,21.0 ,3.31 ,22.1 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.3 ,,,,,0.0012 ,1.54E+01,1.47E-01,3.20E-04,L3,15.51 ,-,0.504 ,0.016 ,13.4 ,13.3 ,,
2021/12/26 17:00,,,,18.5 ,18.2 ,18.4 ,17.9 ,18.6 ,18.5 ,18.4 ,18.7 ,18.5 ,0.35 ,22.1 ,18.8 ,18.6 ,19.2 ,18.5 ,18.7 ,21.2 ,18.5 ,18.3 ,18.5 ,18.8 ,18.5 ,18.4 ,18.0 ,24.6 ,21.6 ,21.7 ,18.5 ,18.8 ,18.8 ,,21.1 ,21.0 ,3.20 ,21.9 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0013 ,1.50E+01,1.60E-01,3.20E-04,L3,15.54 ,-,0.504 ,0.016 ,12.5 ,12.4 ,,
2021/12/26 23:00,,,,18.4 ,18.2 ,18.3 ,17.9 ,18.5 ,18.4 ,18.4 ,18.6 ,18.5 ,0.35 ,22.1 ,18.7 ,18.6 ,19.2 ,18.5 ,18.7 ,21.1 ,18.4 ,18.3 ,18.5 ,18.8 ,18.5 ,18.3 ,18.0 ,24.5 ,21.6 ,21.7 ,18.4 ,18.8 ,18.8 ,,21.0 ,20.9 ,3.20 ,21.7 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0012 ,1.55E+01,1.92E-01,3.10E-04,L3,15.55 ,-,0.504 ,0.016 ,11.8 ,11.7 ,,
2021/12/27 5:00,,,,18.4 ,18.1 ,18.3 ,17.8 ,18.5 ,18.4 ,18.3 ,18.6 ,18.4 ,0.39 ,22.0 ,18.7 ,18.5 ,19.1 ,18.4 ,18.6 ,21.1 ,18.4 ,18.2 ,18.4 ,18.7 ,18.4 ,18.3 ,17.9 ,24.5 ,21.5 ,21.6 ,18.4 ,18.7 ,18.7 ,,21.0 ,20.9 ,3.20 ,21.4 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.4 ,,,,,0.0013 ,1.50E+01,2.31E-01,3.10E-04,L3,15.55 ,-,0.504 ,0.016 ,11.3 ,11.1 ,,
2021/12/27 11:00,,,,18.3 ,18.1 ,18.2 ,17.8 ,18.4 ,18.3 ,18.3 ,18.5 ,18.4 ,0.48 ,22.0 ,18.6 ,18.5 ,19.1 ,18.4 ,18.6 ,21.0 ,18.4 ,18.2 ,18.4 ,18.7 ,18.4 ,18.2 ,17.9 ,24.4 ,21.5 ,21.6 ,18.3 ,18.7 ,18.7 ,,21.0 ,20.9 ,3.20 ,21.2 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.6 ,,,,,0.0012 ,1.53E+01,2.05E-01,3.10E-04,L3,15.56 ,-,0.504 ,0.016 ,11.1 ,10.9 ,,
2021/12/27 17:00,,,,18.3 ,18.0 ,18.2 ,17.7 ,18.4 ,18.3 ,18.2 ,18.5 ,18.4 ,0.35 ,21.9 ,18.6 ,18.5 ,19.1 ,18.4 ,18.5 ,21.0 ,18.3 ,18.1 ,18.4 ,18.7 ,18.4 ,18.2 ,17.8 ,24.3 ,21.5 ,21.5 ,18.3 ,18.7 ,18.7 ,,21.0 ,20.9 ,3.20 ,21.3 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.3 ,,,,,0.0012 ,1.53E+01,1.72E-01,3.20E-04,L3,15.53 ,-,0.504 ,0.016 ,11.3 ,11.1 ,,
2021/12/27 23:00,,,,18.2 ,18.0 ,18.1 ,17.7 ,18.3 ,18.3 ,18.2 ,18.4 ,18.3 ,0.45 ,21.9 ,18.6 ,18.4 ,19.0 ,18.3 ,18.5 ,21.0 ,18.3 ,18.1 ,18.3 ,18.6 ,18.3 ,18.2 ,17.8 ,24.3 ,21.4 ,21.5 ,18.2 ,18.6 ,18.7 ,,21.0 ,20.9 ,3.10 ,21.0 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.6 ,,,,,0.0013 ,1.49E+01,1.74E-01,3.20E-04,L3,15.54 ,-,0.504 ,0.016 ,11.2 ,11.0 ,,
2021/12/28 5:00,,,,18.2 ,18.0 ,18.1 ,17.6 ,18.3 ,18.2 ,18.2 ,18.4 ,18.3 ,0.29 ,21.8 ,18.5 ,18.4 ,19.0 ,18.3 ,18.5 ,20.9 ,18.2 ,18.1 ,18.3 ,18.6 ,18.3 ,18.1 ,17.8 ,24.3 ,21.4 ,21.5 ,18.2 ,18.6 ,18.6 ,,20.9 ,20.8 ,3.10 ,20.9 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0013 ,1.55E+01,1.32E-01,3.10E-04,L3,15.55 ,-,0.504 ,0.016 ,10.9 ,10.7 ,,
2021/12/28 11:00,,,,18.1 ,17.9 ,18.0 ,17.6 ,18.2 ,18.2 ,18.1 ,18.4 ,18.2 ,0.35 ,21.8 ,18.5 ,18.3 ,18.9 ,18.2 ,18.4 ,20.9 ,18.2 ,18.0 ,18.2 ,18.5 ,18.2 ,18.1 ,17.7 ,24.2 ,21.4 ,21.4 ,18.1 ,18.5 ,18.6 ,,20.9 ,20.8 ,3.10 ,20.8 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.3 ,,,,,0.0012 ,1.57E+01,1.91E-01,3.10E-04,L3,15.55 ,-,0.503 ,0.016 ,10.6 ,10.4 ,,
2021/12/28 17:00,,,,18.1 ,17.9 ,18.0 ,17.5 ,18.2 ,18.1 ,18.1 ,18.3 ,18.2 ,0.28 ,21.7 ,18.4 ,18.3 ,18.9 ,18.2 ,18.4 ,20.8 ,18.1 ,17.9 ,18.2 ,18.5 ,18.2 ,18.0 ,17.7 ,24.1 ,21.3 ,21.4 ,18.1 ,18.5 ,18.5 ,,20.9 ,20.8 ,3.10 ,20.8 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0014 ,1.50E+01,1.74E-01,3.20E-04,L3,15.55 ,-,0.504 ,0.016 ,11.0 ,10.8 ,,
2021/12/28 23:00,,,,18.0 ,17.8 ,17.9 ,17.5 ,18.1 ,18.1 ,18.0 ,18.3 ,18.1 ,0.30 ,21.7 ,18.4 ,18.2 ,18.8 ,18.1 ,18.3 ,20.8 ,18.1 ,17.9 ,18.1 ,18.4 ,18.2 ,18.0 ,17.6 ,24.1 ,21.3 ,21.3 ,18.1 ,18.4 ,18.5 ,,20.9 ,20.8 ,3.10 ,20.6 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.3 ,,,,,0.0012 ,1.52E+01,1.63E-01,3.20E-04,L3,15.56 ,-,0.504 ,0.016 ,11.3 ,11.2 ,,
2021/12/29 5:00,,,,18.0 ,17.8 ,17.9 ,17.5 ,18.1 ,18.1 ,18.0 ,18.3 ,18.1 ,0.47 ,21.7 ,18.4 ,18.2 ,18.8 ,18.1 ,18.3 ,20.8 ,18.1 ,17.9 ,18.1 ,18.4 ,18.1 ,17.9 ,17.6 ,24.0 ,21.3 ,21.3 ,18.0 ,18.4 ,18.5 ,,20.9 ,20.8 ,3.00 ,20.5 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.8 ,,,,,0.0013 ,1.50E+01,1.77E-01,3.10E-04,L3,15.54 ,-,0.504 ,0.016 ,11.4 ,11.2 ,,
2021/12/29 11:00,,,,18.0 ,17.8 ,17.9 ,17.4 ,18.1 ,18.0 ,18.0 ,18.2 ,18.1 ,0.60 ,21.7 ,18.3 ,18.2 ,18.8 ,18.1 ,18.3 ,20.8 ,18.0 ,17.8 ,18.1 ,18.4 ,18.1 ,17.9 ,17.6 ,24.0 ,21.2 ,21.3 ,18.0 ,18.4 ,18.5 ,,20.8 ,20.7 ,3.00 ,20.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,27.1 ,,,,,0.0013 ,1.54E+01,2.00E-01,3.20E-04,L3,15.53 ,-,0.503 ,0.016 ,11.8 ,11.6 ,,
2021/12/29 17:00,,,,18.0 ,17.7 ,17.8 ,17.4 ,18.1 ,18.0 ,18.0 ,18.2 ,18.1 ,0.59 ,21.6 ,18.3 ,18.2 ,18.7 ,18.1 ,18.3 ,20.7 ,18.0 ,17.8 ,18.0 ,18.3 ,18.1 ,17.9 ,17.5 ,24.0 ,21.2 ,21.3 ,18.0 ,18.4 ,18.4 ,,20.8 ,20.7 ,3.10 ,20.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,27.0 ,,,,,0.0011 ,1.58E+01,2.04E-01,3.20E-04,L3,15.51 ,-,0.503 ,0.016 ,13.0 ,12.8 ,,
2021/12/29 23:00,,,,17.9 ,17.7 ,17.8 ,17.4 ,18.1 ,18.0 ,17.9 ,18.2 ,18.1 ,0.60 ,21.6 ,18.3 ,18.2 ,18.8 ,18.1 ,18.3 ,20.7 ,18.0 ,17.8 ,18.0 ,18.3 ,18.1 ,17.9 ,17.5 ,24.0 ,21.2 ,21.3 ,18.0 ,18.4 ,18.4 ,,20.8 ,20.7 ,3.00 ,20.6 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.505 ,-,27.0 ,,,,,0.0013 ,1.52E+01,2.25E-01,3.20E-04,L3,15.52 ,-,0.504 ,0.016 ,13.5 ,13.4 ,,
2021/12/30 5:00,,,,17.9 ,17.7 ,17.8 ,17.4 ,18.0 ,18.0 ,17.9 ,18.2 ,18.1 ,0.69 ,21.6 ,18.3 ,18.1 ,18.7 ,18.0 ,18.2 ,20.7 ,18.0 ,17.8 ,18.0 ,18.3 ,18.0 ,17.9 ,17.5 ,24.0 ,21.2 ,21.3 ,18.0 ,18.4 ,18.4 ,,20.8 ,20.7 ,2.99 ,20.5 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,27.2 ,,,,,0.0013 ,1.57E+01,1.93E-01,3.10E-04,L3,15.51 ,-,0.504 ,0.016 ,13.9 ,13.8 ,,
2021/12/30 11:00,,,,17.9 ,17.7 ,17.8 ,17.4 ,18.1 ,18.0 ,17.9 ,18.1 ,18.0 ,0.62 ,21.6 ,18.3 ,18.1 ,18.7 ,18.0 ,18.2 ,20.7 ,18.0 ,17.8 ,18.0 ,18.3 ,18.0 ,17.8 ,17.5 ,24.0 ,21.2 ,21.3 ,17.9 ,18.4 ,18.4 ,,20.7 ,20.6 ,2.99 ,20.6 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.9 ,,,,,0.0012 ,1.56E+01,2.15E-01,3.20E-04,L3,15.46 ,-,0.503 ,0.016 ,14.2 ,14.0 ,,
2021/12/30 17:00,,,,17.9 ,17.7 ,17.8 ,17.4 ,18.0 ,18.0 ,17.9 ,18.1 ,18.0 ,0.27 ,21.6 ,18.3 ,18.1 ,18.7 ,18.0 ,18.2 ,20.7 ,18.0 ,17.8 ,18.0 ,18.3 ,18.0 ,17.8 ,17.5 ,24.0 ,21.2 ,21.3 ,17.9 ,18.4 ,18.4 ,,20.7 ,20.6 ,3.10 ,20.7 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.0 ,,,,,0.0012 ,1.55E+01,1.46E-01,3.10E-04,L3,15.47 ,-,0.503 ,0.016 ,15.1 ,14.9 ,,
2021/12/30 23:00,,,,17.9 ,17.7 ,17.8 ,17.3 ,18.0 ,18.0 ,17.9 ,18.1 ,18.0 ,0.38 ,21.6 ,18.3 ,18.1 ,18.7 ,18.0 ,18.2 ,20.7 ,18.0 ,17.8 ,18.0 ,18.3 ,18.0 ,17.8 ,17.5 ,24.0 ,21.2 ,21.3 ,17.9 ,18.3 ,18.4 ,,20.7 ,20.6 ,3.00 ,20.6 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0013 ,1.54E+01,1.89E-01,3.20E-04,L3,15.52 ,-,0.504 ,0.016 ,15.0 ,14.8 ,,
2021/12/31 5:00,,,,17.9 ,17.6 ,17.8 ,17.3 ,18.0 ,17.9 ,17.9 ,18.1 ,18.0 ,0.38 ,21.6 ,18.2 ,18.1 ,18.6 ,17.9 ,18.2 ,20.7 ,17.9 ,17.7 ,18.0 ,18.3 ,18.0 ,17.8 ,17.5 ,24.0 ,21.2 ,21.2 ,17.9 ,18.3 ,18.3 ,,20.7 ,20.6 ,3.00 ,20.6 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.2 ,,,,,0.0012 ,1.57E+01,1.90E-01,3.10E-04,L3,15.53 ,-,0.504 ,0.016 ,14.2 ,14.1 ,,
2021/12/31 11:00,,,,17.8 ,17.6 ,17.7 ,17.3 ,18.0 ,17.9 ,17.8 ,18.1 ,18.0 ,0.49 ,21.6 ,18.2 ,18.0 ,18.6 ,17.9 ,18.1 ,20.6 ,17.9 ,17.7 ,17.9 ,18.2 ,17.9 ,17.8 ,17.4 ,23.9 ,21.2 ,21.2 ,17.9 ,18.3 ,18.3 ,,20.6 ,20.6 ,2.89 ,20.5 ,0.00 ,0.00 ,-,-,15.83,-,24,-,-,0.505 ,-,26.5 ,,,,,0.0012 ,1.54E+01,1.41E-01,3.10E-04,L3,15.49 ,-,0.503 ,0.016 ,13.5 ,13.3 ,,
2021/12/31 17:00,,,,17.8 ,17.6 ,17.7 ,17.3 ,17.9 ,17.9 ,17.8 ,18.0 ,17.9 ,0.34 ,21.5 ,18.2 ,18.0 ,18.6 ,17.9 ,18.1 ,20.6 ,17.9 ,17.7 ,17.9 ,18.2 ,17.9 ,17.7 ,17.4 ,24.0 ,21.2 ,21.2 ,17.8 ,18.2 ,18.3 ,,20.6 ,20.5 ,2.89 ,20.4 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.1 ,,,,,0.0013 ,1.55E+01,1.76E-01,3.10E-04,L3,15.54 ,-,0.504 ,0.016 ,12.9 ,12.7 ,,
2021/12/31 23:00,,,,17.8 ,17.5 ,17.7 ,17.2 ,17.9 ,17.8 ,17.8 ,18.0 ,17.9 ,0.37 ,21.5 ,18.1 ,18.0 ,18.5 ,17.8 ,18.1 ,20.6 ,17.8 ,17.6 ,17.9 ,18.2 ,17.9 ,17.7 ,17.3 ,23.9 ,21.1 ,21.1 ,17.8 ,18.2 ,18.2 ,,20.6 ,20.5 ,2.89 ,20.2 ,0.00 ,0.00 ,-,-,15.84,-,24,-,-,0.506 ,-,26.3 ,,,,,0.0012 ,1.52E+01,1.89E-01,3.10E-04,L3,15.58 ,-,0.504 ,0.016 ,11.9 ,11.8 ,,
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T5),PCV Temperature(TE-1625T7),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,JP side (A) N2 flow rate,JP side (B) N2 flow rate,JP side (A) N2 pressure,JP side (B) N2 pressure,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Shared pool FPC pump Inlet temperature�iA�j,Shared pool FPC pump Inlet temperature�iB�j,Primary Pressure of nitrogen gas injection to PCV,note
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,Nm3/h,Nm3/h,kPa,kPa,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,s-1,Bq/cm3,mSv/h,-,Nm3/h,MPa,MPa,MPa,��,��,kPa,
Instrument condition at the newest time,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,,,,,Instrument failure,Instrument failure,2021.2.1 0:00�`�@Surveillance instrument exclusion,2021.2.1 0:00�`�@Surveillance instrument exclusion,,,,,,,,,,,,Removed,
